Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.44
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.12
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.41
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.87
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.37
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:50:00.000+00:00,transformer,,Temperature,C,25.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.85
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.07
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.25
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.79
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.35
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.53
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.04
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.61
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:40:00.000+00:00,transformer,,Temperature,C,25.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.78
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.83
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.96
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.17
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.12
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.42
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.33
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.52
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.07
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.91
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:30:00.000+00:00,transformer,,Temperature,C,26.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.19
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.33
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.98
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.15
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.22
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.31
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.97
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.61
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.18
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:20:00.000+00:00,transformer,,Temperature,C,26.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.95
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.77
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.52
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.01
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.32
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.86
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.54
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.62
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:10:00.000+00:00,transformer,,Temperature,C,26.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.38
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.55
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.95
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.25
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.09
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.24
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.12
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.99
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.63
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:00:00.000+00:00,transformer,,Temperature,C,26.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.37
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.08
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.87
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.12
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.28
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.22
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.47
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.25
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.65
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.24
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:50:00.000+00:00,transformer,,Temperature,C,26.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.36
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.93
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.46
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.12
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.93
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.36
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.25
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.97
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.88
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.26
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:40:00.000+00:00,transformer,,Temperature,C,26.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.08
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.81
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.63
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.42
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.36
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.76
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.11
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.26
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:30:00.000+00:00,transformer,,Temperature,C,26.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.86
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.53
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.62
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.75
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.76
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.61
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.43
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.06
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.94
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:20:00.000+00:00,transformer,,Temperature,C,26.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.18
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.82
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.55
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.88
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.73
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.82
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.66
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.71
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.13
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:10:00.000+00:00,transformer,,Temperature,C,27.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.54
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.44
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.95
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.82
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.47
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.14
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.87
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.93
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:00:00.000+00:00,transformer,,Temperature,C,27.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.69
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.57
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.07
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.19
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.22
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.35
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.83
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:50:00.000+00:00,transformer,,Temperature,C,27.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.58
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,34.19
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.06
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,83.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.85
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.44
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.67
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.92
