Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:40:00.000+00:00,transformer,,Temperature,C,27.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.76
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,37.05
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.77
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,84.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.83
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.92
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.36
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.12
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.04
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.97
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:30:00.000+00:00,transformer,,Temperature,C,27.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.96
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,32.96
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.33
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,79.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.34
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.87
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.82
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.69
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.69
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.29
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:20:00.000+00:00,transformer,,Temperature,C,27.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.03
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,28.56
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.11
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,67.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.03
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.85
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.36
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.91
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.37
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.27
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:10:00.000+00:00,transformer,,Temperature,C,27.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.94
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,29.22
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.63
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.81
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.58
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.41
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.45
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.12
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.58
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:00:00.000+00:00,transformer,,Temperature,C,27.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.27
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.99
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.41
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.28
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.03
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.79
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.93
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:50:00.000+00:00,transformer,,Temperature,C,28.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.73
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.21
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,64.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.14
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.71
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.05
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.12
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.38
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:40:00.000+00:00,transformer,,Temperature,C,28.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.35
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,35.26
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,27.09
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.55
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.33
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.09
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.78
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.78
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.86
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:30:00.000+00:00,transformer,,Temperature,C,28.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.34
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,32.11
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.94
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.03
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.62
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.69
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.26
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.49
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:20:00.000+00:00,transformer,,Temperature,C,28.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.59
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.11
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,75.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.92
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.77
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.89
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.46
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.93
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.87
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:10:00.000+00:00,transformer,,Temperature,C,28.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.38
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,34.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,37.76
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,82.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.77
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.94
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.76
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.53
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.31
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.26
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:00:00.000+00:00,transformer,,Temperature,C,28.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,36.24
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,45.01
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,101.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.66
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.45
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.07
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.72
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.88
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.04
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:50:00.000+00:00,transformer,,Temperature,C,28.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.38
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,43.33
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,35.11
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,94.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.33
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.53
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.05
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.67
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.36
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.17
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:40:00.000+00:00,transformer,,Temperature,C,28.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.01
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,36.89
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.22
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,79.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.74
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.71
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.12
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.61
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.82
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:30:00.000+00:00,transformer,,Temperature,C,28.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
