Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.63
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,35.35
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.53
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.41
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.43
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.97
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.62
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.44
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.17
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:20:00.000+00:00,transformer,,Temperature,C,28.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,26.03
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,41.88
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.14
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,83.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.42
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.28
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.43
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.36
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.67
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:10:00.000+00:00,transformer,,Temperature,C,28.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.85
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,37.64
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,35.76
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,85.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.07
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.18
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.35
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.31
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.65
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:00:00.000+00:00,transformer,,Temperature,C,28.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.48
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,37.49
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,37.99
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,90.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.98
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.38
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.79
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.72
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.92
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.07
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,82.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,148.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:50:00.000+00:00,transformer,,Temperature,C,28.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,27.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,47.86
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,109.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.63
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.32
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.79
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.76
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.21
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:40:00.000+00:00,transformer,,Temperature,C,28.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,25.99
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,34.39
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,42.53
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,94.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.76
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.87
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.26
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.82
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.41
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:30:00.000+00:00,transformer,,Temperature,C,28.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.85
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.58
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,42.28
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,95.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.57
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.05
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.75
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.48
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.35
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.85
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:20:00.000+00:00,transformer,,Temperature,C,28.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,23.04
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,31.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,40.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,95.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.17
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.53
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.59
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.05
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.47
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:10:00.000+00:00,transformer,,Temperature,C,28.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,24.26
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,36.58
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,32.06
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,77.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.02
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.94
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.56
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.04
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.09
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:00:00.000+00:00,transformer,,Temperature,C,29.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.98
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,38.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.96
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,80.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.19
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.95
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.23
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.36
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.94
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.59
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.43
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.79
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:50:00.000+00:00,transformer,,Temperature,C,29.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.82
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,42.79
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,41.73
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,102.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.76
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.77
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.69
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.45
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.52
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.51
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,84.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:40:00.000+00:00,transformer,,Temperature,C,29.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,23.22
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,47.28
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,40.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,110.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.21
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.84
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.56
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.39
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.02
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.72
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:30:00.000+00:00,transformer,,Temperature,C,29.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,40.86
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,33.28
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,97.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.72
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.65
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.94
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.14
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:20:00.000+00:00,transformer,,Temperature,C,29.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,22.15
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,42.03
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,32.86
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,91.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.78
