Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.93
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.57
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.04
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.53
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.78
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:10:00.000+00:00,transformer,,Temperature,C,29.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,31.82
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,40.46
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,36.36
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.62
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.55
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.09
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.27
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.75
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.35
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:00:00.000+00:00,transformer,,Temperature,C,29.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,21.89
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,41.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,34.44
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,86.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.41
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.01
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.12
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.58
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.57
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:50:00.000+00:00,transformer,,Temperature,C,29.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.53
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,46.59
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,29.08
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,93.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.13
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.44
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.45
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.37
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.31
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.85
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.83
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:40:00.000+00:00,transformer,,Temperature,C,29.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.75
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,45.31
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,33.19
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,88.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.18
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.71
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.05
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.78
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.35
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.58
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:30:00.000+00:00,transformer,,Temperature,C,29.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,38.25
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.63
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,81.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.21
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.08
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.82
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.17
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.59
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.41
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:20:00.000+00:00,transformer,,Temperature,C,29.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.38
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,32.67
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,29.23
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,73.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.54
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.82
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.17
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.53
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.85
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.97
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:10:00.000+00:00,transformer,,Temperature,C,29.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.07
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,36.67
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,35.14
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,77.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.27
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.59
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.82
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.11
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.74
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.73
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:00:00.000+00:00,transformer,,Temperature,C,29.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.38
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,33.33
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,33.56
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,77.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.32
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.69
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.65
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.39
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.13
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.44
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:50:00.000+00:00,transformer,,Temperature,C,29.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.81
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.09
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.02
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.81
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.06
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.36
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.72
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.87
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.79
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:40:00.000+00:00,transformer,,Temperature,C,29.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.53
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.93
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,26.15
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,68.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.56
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.96
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.31
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.01
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.82
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:30:00.000+00:00,transformer,,Temperature,C,29.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.21
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,27.57
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.77
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.75
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.02
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.29
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.19
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:20:00.000+00:00,transformer,,Temperature,C,29.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.95
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.82
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.49
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.24
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.34
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.46
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.74
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.64
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.18
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:10:00.000+00:00,transformer,,Temperature,C,29.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.98
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.99
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.63
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.65
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.73
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.67
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
