Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:00:00.000+00:00,transformer,,Temperature,C,29.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.32
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,29.13
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.35
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.69
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.36
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.12
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.66
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:50:00.000+00:00,transformer,,Temperature,C,29.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.48
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,27.35
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.86
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.73
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.74
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.06
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.42
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.47
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.84
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:40:00.000+00:00,transformer,,Temperature,C,29.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.15
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.21
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.89
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.72
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.87
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.38
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.95
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.77
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.93
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:30:00.000+00:00,transformer,,Temperature,C,28.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,2.77
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.64
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.31
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,87.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.06
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.25
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.33
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.78
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:20:00.000+00:00,transformer,,Temperature,C,28.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.39
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.03
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,66.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.36
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.06
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.68
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.79
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.22
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.51
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:10:00.000+00:00,transformer,,Temperature,C,28.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.15
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.28
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,17.19
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.52
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.76
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.75
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.36
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.58
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.38
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:00:00.000+00:00,transformer,,Temperature,C,28.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.88
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,24.34
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.13
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.21
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.75
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.13
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.07
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,75.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:50:00.000+00:00,transformer,,Temperature,C,28.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.35
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,32.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.82
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,90.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.71
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.66
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.71
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.46
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:40:00.000+00:00,transformer,,Temperature,C,29.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.72
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.37
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.46
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.99
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.25
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.96
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.62
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.28
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:30:00.000+00:00,transformer,,Temperature,C,29.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.61
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.25
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.24
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.15
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.26
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.59
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.92
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.49
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.82
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:20:00.000+00:00,transformer,,Temperature,C,29.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.18
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,19.08
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.72
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.25
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.88
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.84
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.86
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.51
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.96
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:10:00.000+00:00,transformer,,Temperature,C,29.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.12
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.39
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,13.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.22
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.91
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.78
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.34
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.33
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:00:00.000+00:00,transformer,,Temperature,C,29.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.44
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,24.54
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.24
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.36
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.96
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.57
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-7.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.53
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.72
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,82.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:50:00.000+00:00,transformer,,Temperature,C,29.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,6.37
