Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,23.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,12.86
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,80.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.48
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.19
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.41
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.04
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.12
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.71
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:40:00.000+00:00,transformer,,Temperature,C,29.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,8.43
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,19.31
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.12
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.27
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.38
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.47
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.85
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.22
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,69.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:30:00.000+00:00,transformer,,Temperature,C,28.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.12
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,27.88
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.25
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,77.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.15
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.24
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.95
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.59
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.55
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.71
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:20:00.000+00:00,transformer,,Temperature,C,29.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.74
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.79
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,18.66
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.18
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.19
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.56
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.94
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.96
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.96
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:10:00.000+00:00,transformer,,Temperature,C,28.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,7.24
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.66
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.15
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,74.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.83
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.43
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.11
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-8.84
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.81
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.01
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:00:00.000+00:00,transformer,,Temperature,C,28.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.02
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.24
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,13.12
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,79.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.23
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.35
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.29
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.19
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.07
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.46
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:50:00.000+00:00,transformer,,Temperature,C,28.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,4.03
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,18.42
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.75
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,94.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.16
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.72
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.26
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.59
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.19
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.65
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:40:00.000+00:00,transformer,,Temperature,C,27.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,3.56
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.91
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,17.91
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,93.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.09
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.16
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.27
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.52
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.66
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:30:00.000+00:00,transformer,,Temperature,C,27.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,6.93
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,27.61
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.82
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,88.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.28
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.85
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.62
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.28
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.29
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:20:00.000+00:00,transformer,,Temperature,C,27.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,24.45
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.91
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.24
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.94
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.82
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.37
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.09
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:10:00.000+00:00,transformer,,Temperature,C,27.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,6.12
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.57
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,16.29
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.37
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.74
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.88
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.71
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.07
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:00:00.000+00:00,transformer,,Temperature,C,27.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.08
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.38
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.73
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.45
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.36
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.05
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.31
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:50:00.000+00:00,transformer,,Temperature,C,27.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,8.78
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.76
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,18.87
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.28
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.92
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.34
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.11
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.84
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:40:00.000+00:00,transformer,,Temperature,C,27.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,6.96
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.03
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,23.18
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,78.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.96
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.57
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
