Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.56
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.46
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.92
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:30:00.000+00:00,transformer,,Temperature,C,27.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,6.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.56
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.49
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,79.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.75
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.96
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.01
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.96
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.68
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.95
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:20:00.000+00:00,transformer,,Temperature,C,27.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.71
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,25.64
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,13.97
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,72.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.54
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.38
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.25
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.64
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.25
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:10:00.000+00:00,transformer,,Temperature,C,27.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,5.65
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.18
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.12
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.54
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.53
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.46
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.07
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.68
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:00:00.000+00:00,transformer,,Temperature,C,26.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.75
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.62
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,20.21
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.29
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.46
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.76
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.33
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.35
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.63
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.71
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:50:00.000+00:00,transformer,,Temperature,C,26.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,4.11
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.39
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.62
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.94
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.98
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.39
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.51
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.13
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:40:00.000+00:00,transformer,,Temperature,C,26.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,7.13
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.52
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.68
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.28
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.76
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.19
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.27
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.09
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:30:00.000+00:00,transformer,,Temperature,C,26.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.48
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.55
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.67
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.26
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.83
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.99
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.87
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:20:00.000+00:00,transformer,,Temperature,C,26.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.25
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.78
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.09
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.98
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.88
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.48
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.09
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:10:00.000+00:00,transformer,,Temperature,C,26.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.66
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,28.57
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.06
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,66.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.19
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.29
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.51
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.72
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:00:00.000+00:00,transformer,,Temperature,C,26.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.48
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,31.31
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.53
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,83.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.16
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.18
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.37
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.94
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.64
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.92
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.27
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:50:00.000+00:00,transformer,,Temperature,C,26.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.82
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.28
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.21
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,67.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.37
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.96
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.77
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.33
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.71
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:40:00.000+00:00,transformer,,Temperature,C,25.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.11
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.29
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.48
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.22
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.18
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.53
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.77
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.43
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.11
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:30:00.000+00:00,transformer,,Temperature,C,25.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.99
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.62
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.65
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.26
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.43
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.47
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.22
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.03
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:20:00.000+00:00,transformer,,Temperature,C,25.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
