Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.47
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.46
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.47
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.36
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.12
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.11
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.34
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.18
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:10:00.000+00:00,transformer,,Temperature,C,24.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.29
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.68
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.97
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.01
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.25
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.21
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.89
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.61
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:00:00.000+00:00,transformer,,Temperature,C,24.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.89
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.86
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.62
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.96
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.24
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.61
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.49
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.94
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:50:00.000+00:00,transformer,,Temperature,C,24.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.46
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.84
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.56
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.96
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.97
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.48
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.69
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.66
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.68
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:40:00.000+00:00,transformer,,Temperature,C,23.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.65
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.63
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,32.17
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,95.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.47
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.08
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.44
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.66
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.65
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.04
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:30:00.000+00:00,transformer,,Temperature,C,23.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.13
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.72
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.48
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,87.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.21
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.84
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.91
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.32
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.93
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.65
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:20:00.000+00:00,transformer,,Temperature,C,23.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.53
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.77
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,37.56
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,112.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.26
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.22
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.47
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.08
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.46
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.37
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.24
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:10:00.000+00:00,transformer,,Temperature,C,22.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.68
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.84
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,34.31
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,88.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.78
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.91
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.22
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.35
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.38
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.21
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:00:00.000+00:00,transformer,,Temperature,C,22.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.12
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.29
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.43
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.17
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.31
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.65
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.64
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.84
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.69
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:50:00.000+00:00,transformer,,Temperature,C,22.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.96
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,25.14
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,30.35
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.11
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.98
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.55
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.59
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.54
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.47
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.41
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:40:00.000+00:00,transformer,,Temperature,C,22.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.52
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,34.02
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.54
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.87
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.81
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.01
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.39
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:30:00.000+00:00,transformer,,Temperature,C,22.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.55
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,30.16
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,27.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.76
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.12
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.37
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.62
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.23
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:20:00.000+00:00,transformer,,Temperature,C,22.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,28.39
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,35.35
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.68
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.74
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.85
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.89
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.18
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.86
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.22
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:10:00.000+00:00,transformer,,Temperature,C,22.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.92
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,28.71
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,25.12
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
