Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.88
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.97
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.26
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.33
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.75
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.79
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.79
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:00:00.000+00:00,transformer,,Temperature,C,22.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.63
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,30.76
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,38.06
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,95.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.31
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.96
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.76
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.08
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.93
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:50:00.000+00:00,transformer,,Temperature,C,22.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.07
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.04
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,27.03
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.68
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.87
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.44
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.94
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.48
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.62
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.28
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:40:00.000+00:00,transformer,,Temperature,C,22.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.16
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.49
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,26.72
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,63.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.24
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.31
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.88
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.26
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.23
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.62
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:30:00.000+00:00,transformer,,Temperature,C,22.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.54
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.33
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.22
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.02
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.39
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.95
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.67
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.67
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:20:00.000+00:00,transformer,,Temperature,C,22.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.17
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.69
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.06
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.41
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.59
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.85
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.17
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.04
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.52
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:10:00.000+00:00,transformer,,Temperature,C,22.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.58
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.63
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.37
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.04
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.54
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.89
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.59
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.21
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.01
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:00:00.000+00:00,transformer,,Temperature,C,22.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.25
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.55
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.19
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.28
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.15
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.44
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.08
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.94
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.94
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:50:00.000+00:00,transformer,,Temperature,C,22.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.28
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.09
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,30.38
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,88.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.71
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.38
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.25
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.26
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.68
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.81
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:40:00.000+00:00,transformer,,Temperature,C,22.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.97
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.06
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,26.07
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.09
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.57
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.48
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.31
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.62
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.45
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:30:00.000+00:00,transformer,,Temperature,C,22.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.19
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.93
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.18
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.61
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.01
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.43
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.18
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.91
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.71
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:20:00.000+00:00,transformer,,Temperature,C,22.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.79
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.92
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.14
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.15
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.66
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.19
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.63
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.08
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.56
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:10:00.000+00:00,transformer,,Temperature,C,22.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.23
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.74
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.75
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.02
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.02
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.89
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.82
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.14
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.54
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:00:00.000+00:00,transformer,,Temperature,C,22.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.42
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.16
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.44
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.03
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.08
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.69
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.71
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
