Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.49
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.64
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.86
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:50:00.000+00:00,transformer,,Temperature,C,22.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.52
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.72
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.55
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.67
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.93
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.85
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.59
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.46
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:40:00.000+00:00,transformer,,Temperature,C,22.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.26
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.39
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.55
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.21
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.24
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.34
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.01
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.98
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.97
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:30:00.000+00:00,transformer,,Temperature,C,22.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.25
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.58
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.32
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.36
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.73
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.47
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.55
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.93
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.09
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:20:00.000+00:00,transformer,,Temperature,C,22.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.67
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.41
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.64
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.05
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.07
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.59
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.65
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.84
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.84
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.43
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:10:00.000+00:00,transformer,,Temperature,C,23.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.91
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.42
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.09
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.83
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.33
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.36
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.91
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.17
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.43
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:00:00.000+00:00,transformer,,Temperature,C,23.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.74
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.79
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.27
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.62
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.27
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.57
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.07
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.33
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:50:00.000+00:00,transformer,,Temperature,C,23.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.68
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.18
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.29
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.15
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.37
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.13
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.51
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.87
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.11
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.63
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:40:00.000+00:00,transformer,,Temperature,C,23.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.02
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.48
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.76
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.72
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.79
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.37
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.24
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.96
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.05
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.27
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:30:00.000+00:00,transformer,,Temperature,C,23.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.68
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.85
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.65
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.39
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.68
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.26
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.46
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.83
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.33
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:20:00.000+00:00,transformer,,Temperature,C,23.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.51
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.59
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.18
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.45
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.37
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.21
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.75
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:10:00.000+00:00,transformer,,Temperature,C,23.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.54
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.65
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.15
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.39
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.49
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.53
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.81
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.11
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.99
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.74
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.97
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:00:00.000+00:00,transformer,,Temperature,C,23.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.48
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.27
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.78
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.26
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.59
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.49
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.07
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.06
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.47
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.77
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:50:00.000+00:00,transformer,,Temperature,C,23.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.65
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.06
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.26
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.17
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.35
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.72
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.41
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.43
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.46
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.11
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.15
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:40:00.000+00:00,transformer,,Temperature,C,23.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
