Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.82
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.83
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.56
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.04
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.79
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.49
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.33
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.53
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.09
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.22
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:30:00.000+00:00,transformer,,Temperature,C,23.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.57
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.88
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.54
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.57
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.23
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.41
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.86
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.13
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.41
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:20:00.000+00:00,transformer,,Temperature,C,23.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.71
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.65
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.06
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.72
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.16
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.12
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.48
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.32
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:10:00.000+00:00,transformer,,Temperature,C,23.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.18
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.47
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.96
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.69
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.21
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.29
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.58
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.27
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:00:00.000+00:00,transformer,,Temperature,C,24.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.25
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.27
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.48
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.03
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.77
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.63
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.32
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.76
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.54
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:50:00.000+00:00,transformer,,Temperature,C,24.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.35
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.54
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.17
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.87
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.55
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.53
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.31
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.56
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:40:00.000+00:00,transformer,,Temperature,C,24.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.24
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.19
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.11
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.12
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.64
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.96
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.37
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.16
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.87
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:30:00.000+00:00,transformer,,Temperature,C,24.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.82
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.95
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.35
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.95
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.29
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.48
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.99
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.82
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:20:00.000+00:00,transformer,,Temperature,C,24.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.43
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.34
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.77
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.73
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.89
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.12
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.39
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.47
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.81
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.72
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:10:00.000+00:00,transformer,,Temperature,C,24.5
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.84
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.65
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.15
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.39
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.41
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.55
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.18
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:00:00.000+00:00,transformer,,Temperature,C,24.6
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.35
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.71
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.58
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
751728,ATTWOOD LANE - HEREFORD,2023-05-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.88
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.52
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.95
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.06
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.75
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:50:00.000+00:00,transformer,,Temperature,C,24.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.84
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.58
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.35
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.29
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.72
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.13
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.22
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:40:00.000+00:00,transformer,,Temperature,C,25.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.43
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.95
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.35
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.45
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.53
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.73
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.71
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.07
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:30:00.000+00:00,transformer,,Temperature,C,25.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.08
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.16
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.91
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.11
