Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.54
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.46
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.84
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.93
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:20:00.000+00:00,transformer,,Temperature,C,25.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.37
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.95
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.47
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.76
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.49
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.59
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.03
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.32
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:10:00.000+00:00,transformer,,Temperature,C,25.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.79
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.81
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.69
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.43
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.49
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.08
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.09
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.71
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.18
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:00:00.000+00:00,transformer,,Temperature,C,25.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.13
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.66
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.19
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.52
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.81
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.42
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.32
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.11
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.39
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:50:00.000+00:00,transformer,,Temperature,C,25.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.83
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.92
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.81
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.07
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.55
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.41
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.96
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.03
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.21
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:40:00.000+00:00,transformer,,Temperature,C,25.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.03
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,27.57
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.63
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.22
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.81
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.47
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.15
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:30:00.000+00:00,transformer,,Temperature,C,26.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,23.52
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.46
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.04
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.85
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.94
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.02
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.86
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.33
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:20:00.000+00:00,transformer,,Temperature,C,26.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.07
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,25.71
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.27
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.07
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.11
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.71
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.53
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.58
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.33
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.46
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:10:00.000+00:00,transformer,,Temperature,C,26.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.69
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.04
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.99
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.08
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.71
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.82
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.05
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.28
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.93
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:00:00.000+00:00,transformer,,Temperature,C,26.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.13
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.99
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.75
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.78
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.65
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.28
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.71
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.34
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.19
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.41
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:50:00.000+00:00,transformer,,Temperature,C,26.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.12
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,25.84
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.69
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,64.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.91
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.31
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.53
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.94
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.78
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:40:00.000+00:00,transformer,,Temperature,C,26.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.01
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.25
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.31
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.23
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.61
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.93
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.23
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.63
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.87
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:30:00.000+00:00,transformer,,Temperature,C,26.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.43
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.23
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.79
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.79
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.18
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.98
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.95
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.28
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:20:00.000+00:00,transformer,,Temperature,C,26.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.77
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,34.14
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.98
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,83.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.73
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.12
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.65
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.29
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.82
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.2
