Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:10:00.000+00:00,transformer,,Temperature,C,26.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.38
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,30.29
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.93
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.49
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.87
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.84
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.32
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.04
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.59
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.08
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:00:00.000+00:00,transformer,,Temperature,C,27.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.53
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,30.47
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,22.92
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.47
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.19
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.36
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.34
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.33
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:50:00.000+00:00,transformer,,Temperature,C,27.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.67
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,37.53
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,26.44
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,81.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.92
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.88
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.62
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.97
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.69
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.21
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:40:00.000+00:00,transformer,,Temperature,C,27.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.89
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,36.57
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,26.21
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,82.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.95
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.66
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.87
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.59
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.36
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.66
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.74
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:30:00.000+00:00,transformer,,Temperature,C,27.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,26.31
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.31
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.61
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.47
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.25
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.25
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.06
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.54
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:20:00.000+00:00,transformer,,Temperature,C,27.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.55
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.66
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,32.02
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.56
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.87
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.39
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.22
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.59
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.22
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.78
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:10:00.000+00:00,transformer,,Temperature,C,27.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,31.15
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.08
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,27.17
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.94
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.87
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.22
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.29
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.74
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.96
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.35
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:00:00.000+00:00,transformer,,Temperature,C,27.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.68
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.84
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,31.57
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,73.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.27
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.36
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.06
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.34
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.07
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:50:00.000+00:00,transformer,,Temperature,C,27.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.61
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.43
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,30.36
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,76.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.01
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.72
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.36
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.81
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.16
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.96
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:40:00.000+00:00,transformer,,Temperature,C,28.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,29.81
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.87
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,30.32
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,76.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.31
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.14
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.58
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.14
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.81
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.57
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:30:00.000+00:00,transformer,,Temperature,C,28.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.45
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.95
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,30.15
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.94
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.12
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.09
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.26
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.86
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.44
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:20:00.000+00:00,transformer,,Temperature,C,28.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.21
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.98
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,23.52
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.11
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.32
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.78
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.35
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.62
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.64
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.81
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:10:00.000+00:00,transformer,,Temperature,C,28.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.95
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.43
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,25.16
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.37
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.18
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.79
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.57
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.31
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.69
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.41
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.66
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:00:00.000+00:00,transformer,,Temperature,C,28.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.87
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.23
