Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.33
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.08
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.61
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.65
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.66
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.95
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.87
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:50:00.000+00:00,transformer,,Temperature,C,28.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.03
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.61
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,27.52
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,67.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.01
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.52
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.13
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.66
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.54
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.48
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:40:00.000+00:00,transformer,,Temperature,C,28.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,28.32
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.67
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,26.14
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,69.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.07
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.19
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.79
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.98
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.97
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.21
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:30:00.000+00:00,transformer,,Temperature,C,28.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.05
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.17
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,72.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.15
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.16
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.99
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.05
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.34
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.79
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:20:00.000+00:00,transformer,,Temperature,C,28.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.78
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,19.46
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.26
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.52
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.51
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.77
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.96
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.62
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.66
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:10:00.000+00:00,transformer,,Temperature,C,28.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,38.48
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.13
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,21.42
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,93.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.83
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.26
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.74
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.08
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.97
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:00:00.000+00:00,transformer,,Temperature,C,29.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.91
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,37.16
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,25.71
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,78.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.37
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.68
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.48
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.79
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.35
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.36
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:50:00.000+00:00,transformer,,Temperature,C,29.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,22.48
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,33.16
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,23.84
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,70.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.99
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.35
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.11
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.34
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.73
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:40:00.000+00:00,transformer,,Temperature,C,29.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.21
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.33
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,23.09
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.62
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.41
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.28
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.45
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.34
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.78
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:30:00.000+00:00,transformer,,Temperature,C,29.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.42
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.75
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,29.06
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,64.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.92
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.68
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.45
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.97
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.96
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.48
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:20:00.000+00:00,transformer,,Temperature,C,29.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.65
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.41
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,26.19
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.55
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.88
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.66
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.59
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.62
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.24
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:10:00.000+00:00,transformer,,Temperature,C,29.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.15
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,26.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.44
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.19
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.24
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.13
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.86
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.62
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:00:00.000+00:00,transformer,,Temperature,C,29.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,21.57
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,34.05
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,23.86
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.16
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.89
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.42
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.16
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.62
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.98
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:50:00.000+00:00,transformer,,Temperature,C,29.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.32
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,31.51
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,75.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.04
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.26
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.32
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
