Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.42
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.53
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.69
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:40:00.000+00:00,transformer,,Temperature,C,29.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,19.46
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.79
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,31.01
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,72.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.44
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.44
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.02
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.01
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.14
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:30:00.000+00:00,transformer,,Temperature,C,29.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,16.47
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,36.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,27.58
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,84.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.32
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.76
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.96
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.33
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,76.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:20:00.000+00:00,transformer,,Temperature,C,29.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.06
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,37.66
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.26
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,89.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.59
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.23
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.64
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.76
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.38
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.85
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:10:00.000+00:00,transformer,,Temperature,C,29.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.35
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.61
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.48
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.87
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.07
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.48
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.42
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.26
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:00:00.000+00:00,transformer,,Temperature,C,29.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,32.29
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,31.33
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,30.18
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.92
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.46
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.76
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.04
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.42
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:50:00.000+00:00,transformer,,Temperature,C,29.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.97
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,32.87
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,19.67
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.74
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.59
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.75
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.34
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.36
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:40:00.000+00:00,transformer,,Temperature,C,29.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.08
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,29.48
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.11
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.35
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.82
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.34
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.87
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.85
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.84
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:30:00.000+00:00,transformer,,Temperature,C,29.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.22
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,27.67
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,21.18
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.51
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.89
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.91
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.73
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.72
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.91
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:20:00.000+00:00,transformer,,Temperature,C,29.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.24
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.61
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.82
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,71.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.69
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.88
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.63
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:10:00.000+00:00,transformer,,Temperature,C,29.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.93
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.99
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.52
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,68.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.73
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.13
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.26
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.48
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.31
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:00:00.000+00:00,transformer,,Temperature,C,29.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.21
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.23
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.56
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.44
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.84
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.12
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.27
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.99
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:50:00.000+00:00,transformer,,Temperature,C,29.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.82
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.71
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.29
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.55
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.53
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.79
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.63
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.18
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:40:00.000+00:00,transformer,,Temperature,C,29.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.07
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.19
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.71
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.54
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.46
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.35
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.64
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.17
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.55
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:30:00.000+00:00,transformer,,Temperature,C,29.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
