Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,6.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.63
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.65
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.17
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.16
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.43
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.85
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.89
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.33
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:20:00.000+00:00,transformer,,Temperature,C,29.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,1.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.06
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,9.49
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.24
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.66
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.93
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.54
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:10:00.000+00:00,transformer,,Temperature,C,29.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.78
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.76
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.43
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.65
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.75
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.84
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.95
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.67
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:00:00.000+00:00,transformer,,Temperature,C,29.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.42
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.84
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.77
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.82
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.78
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.65
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.63
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:50:00.000+00:00,transformer,,Temperature,C,29.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.12
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.45
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,10.65
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.12
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.85
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.32
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.35
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.17
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.92
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.55
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:40:00.000+00:00,transformer,,Temperature,C,29.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.95
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.77
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.87
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.65
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.48
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.77
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.47
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.75
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.79
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:30:00.000+00:00,transformer,,Temperature,C,29.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,4.17
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.23
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.56
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.79
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.48
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.68
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.91
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.64
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.95
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:20:00.000+00:00,transformer,,Temperature,C,29.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,5.88
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.12
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.63
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.72
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.82
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.18
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.84
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:10:00.000+00:00,transformer,,Temperature,C,29.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,3.54
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.66
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,8.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.82
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.06
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.17
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.58
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.33
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.14
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:00:00.000+00:00,transformer,,Temperature,C,29.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.24
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.39
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,9.03
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.39
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.07
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.82
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.62
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.29
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.09
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:50:00.000+00:00,transformer,,Temperature,C,29.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,22.36
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.91
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.38
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.97
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.41
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.68
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.97
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:40:00.000+00:00,transformer,,Temperature,C,29.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.77
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.38
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.21
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.88
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.41
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.28
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.88
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:30:00.000+00:00,transformer,,Temperature,C,29.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,5.84
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.15
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,10.53
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.75
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.27
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.47
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.65
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.84
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:20:00.000+00:00,transformer,,Temperature,C,29.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,8.21
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.05
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,8.43
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
