Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.39
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.49
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.63
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.03
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.46
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.12
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:10:00.000+00:00,transformer,,Temperature,C,29.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.42
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.96
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.79
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.59
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.34
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.03
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.58
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.28
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:00:00.000+00:00,transformer,,Temperature,C,29.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.76
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.17
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.06
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.83
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.97
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.77
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.34
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:50:00.000+00:00,transformer,,Temperature,C,29.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,16.31
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.12
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.14
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.83
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.43
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.29
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.77
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:40:00.000+00:00,transformer,,Temperature,C,28.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,8.69
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.43
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,18.61
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.13
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.51
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.36
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.71
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.82
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.33
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:30:00.000+00:00,transformer,,Temperature,C,28.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,3.42
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.33
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.68
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,70.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.54
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.83
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.26
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.72
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.08
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:20:00.000+00:00,transformer,,Temperature,C,28.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,4.84
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.26
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.91
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.55
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.19
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.17
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.57
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.84
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.86
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:10:00.000+00:00,transformer,,Temperature,C,28.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.98
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.03
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,17.31
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.04
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.93
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.61
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.93
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.91
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.99
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:00:00.000+00:00,transformer,,Temperature,C,28.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.98
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.84
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.61
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.02
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.83
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.86
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.85
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.53
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.52
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:50:00.000+00:00,transformer,,Temperature,C,28.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.16
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.36
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.38
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.88
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.36
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.13
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.76
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:40:00.000+00:00,transformer,,Temperature,C,28.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,7.75
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.12
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.61
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.51
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.23
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.55
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.92
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.09
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:30:00.000+00:00,transformer,,Temperature,C,27.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,7.51
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.16
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.46
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.72
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.75
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.42
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.34
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.19
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.66
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:20:00.000+00:00,transformer,,Temperature,C,27.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,7.37
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.93
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,18.09
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,70.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.72
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.51
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.35
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.84
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.56
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.67
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:10:00.000+00:00,transformer,,Temperature,C,27.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,6.89
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.07
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.68
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.66
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.64
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.91
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.21
