Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.63
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:00:00.000+00:00,transformer,,Temperature,C,27.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,2.96
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.85
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.28
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.08
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.17
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.71
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.99
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:50:00.000+00:00,transformer,,Temperature,C,27.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,5.08
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.07
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,12.72
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.79
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.76
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.17
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.25
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.65
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:40:00.000+00:00,transformer,,Temperature,C,27.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.29
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,12.83
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,74.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.74
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.97
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.03
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.75
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.53
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.54
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:30:00.000+00:00,transformer,,Temperature,C,26.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.49
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,22.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,19.57
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.15
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.58
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.55
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.15
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.69
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:20:00.000+00:00,transformer,,Temperature,C,26.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,21.27
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.64
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,85.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.62
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.39
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.69
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.49
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.52
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:10:00.000+00:00,transformer,,Temperature,C,26.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,6.41
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.88
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,16.22
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,71.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.39
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.24
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.91
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.68
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.19
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.59
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:00:00.000+00:00,transformer,,Temperature,C,26.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.72
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.42
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.13
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.57
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.36
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.76
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.31
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.01
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:50:00.000+00:00,transformer,,Temperature,C,25.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,7.37
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.88
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.91
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.81
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.54
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.94
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.24
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.35
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:40:00.000+00:00,transformer,,Temperature,C,25.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,6.57
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.89
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.84
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.36
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:30:00.000+00:00,transformer,,Temperature,C,25.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.37
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.61
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,69.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.35
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.15
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.24
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.32
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.96
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.04
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:20:00.000+00:00,transformer,,Temperature,C,24.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.67
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.11
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.28
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.27
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.58
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.35
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.67
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.49
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.13
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:10:00.000+00:00,transformer,,Temperature,C,24.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.93
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.07
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.48
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,76.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.69
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.09
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.75
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.69
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.45
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.57
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:00:00.000+00:00,transformer,,Temperature,C,24.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.38
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.54
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.32
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,68.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.06
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.37
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.41
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.96
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:50:00.000+00:00,transformer,,Temperature,C,23.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
