Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.32
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.02
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.17
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,63.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.24
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.31
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.06
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.44
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.01
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:40:00.000+00:00,transformer,,Temperature,C,23.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.68
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,24.31
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.07
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.16
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.03
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.99
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.52
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.96
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.22
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:30:00.000+00:00,transformer,,Temperature,C,23.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.68
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,26.99
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,29.22
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.41
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.99
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.52
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.78
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.35
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.79
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:20:00.000+00:00,transformer,,Temperature,C,22.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.19
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,25.34
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,28.32
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.44
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.11
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.25
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:10:00.000+00:00,transformer,,Temperature,C,22.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.61
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,26.45
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,27.13
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.08
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.36
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.82
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.24
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.47
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.94
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:00:00.000+00:00,transformer,,Temperature,C,22.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.32
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.84
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.77
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.56
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.16
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.49
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.74
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:50:00.000+00:00,transformer,,Temperature,C,21.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.46
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,29.09
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.84
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.32
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.44
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.08
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.49
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.65
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:40:00.000+00:00,transformer,,Temperature,C,21.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.92
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,31.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.68
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.14
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.64
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.44
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.66
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:30:00.000+00:00,transformer,,Temperature,C,21.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.32
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.83
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,27.79
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.37
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.07
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.81
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.17
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.21
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.09
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:20:00.000+00:00,transformer,,Temperature,C,21.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.54
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.28
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,26.89
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.52
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.07
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.08
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.69
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.28
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:10:00.000+00:00,transformer,,Temperature,C,21.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,30.59
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,31.29
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.35
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.09
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.66
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.46
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.63
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:00:00.000+00:00,transformer,,Temperature,C,21.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,26.55
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,29.76
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.83
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.38
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.83
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.06
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.07
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.19
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.97
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:50:00.000+00:00,transformer,,Temperature,C,21.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.46
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.02
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,26.03
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,66.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.15
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.76
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.69
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.89
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.55
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.86
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:40:00.000+00:00,transformer,,Temperature,C,21.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.04
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.14
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.62
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.81
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.93
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.2
