Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.26
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.59
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.44
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:30:00.000+00:00,transformer,,Temperature,C,21.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.07
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.52
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.64
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.07
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.18
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.89
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.38
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:20:00.000+00:00,transformer,,Temperature,C,21.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.48
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.19
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.56
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.06
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.32
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.44
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.25
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:10:00.000+00:00,transformer,,Temperature,C,21.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.57
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.35
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.96
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.57
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.53
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.15
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.85
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.43
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:00:00.000+00:00,transformer,,Temperature,C,21.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.81
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.22
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.23
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.84
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.56
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.69
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:50:00.000+00:00,transformer,,Temperature,C,21.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.84
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.85
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.96
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.98
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.43
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.09
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.67
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.73
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.69
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:40:00.000+00:00,transformer,,Temperature,C,21.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.95
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.73
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,24.77
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.29
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.69
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.35
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.09
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.56
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.41
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.38
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.64
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.97
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:30:00.000+00:00,transformer,,Temperature,C,22.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.08
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.98
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.06
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.32
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.42
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.28
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.49
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.75
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.72
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.84
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:20:00.000+00:00,transformer,,Temperature,C,22.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.04
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.92
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.13
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.63
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.35
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.95
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.19
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.32
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:10:00.000+00:00,transformer,,Temperature,C,22.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.45
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.82
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.67
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.45
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.41
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.06
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.43
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.03
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.33
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:00:00.000+00:00,transformer,,Temperature,C,22.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.44
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.39
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.23
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,38.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.13
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.22
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.35
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.02
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.24
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.78
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.66
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:50:00.000+00:00,transformer,,Temperature,C,22.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.46
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.13
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.68
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.34
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.37
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.41
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.62
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.69
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.38
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:40:00.000+00:00,transformer,,Temperature,C,22.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.96
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.05
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.78
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.09
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.56
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.35
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.04
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.45
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.63
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:30:00.000+00:00,transformer,,Temperature,C,22.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.13
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.02
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.98
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.33
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.22
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.78
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.63
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.93
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.26
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.04
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
