Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:20:00.000+00:00,transformer,,Temperature,C,22.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.02
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.48
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.82
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.56
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.99
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.68
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.11
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.54
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.16
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:10:00.000+00:00,transformer,,Temperature,C,23.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.67
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.53
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.84
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.74
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.32
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.29
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.44
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.42
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.04
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.03
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:00:00.000+00:00,transformer,,Temperature,C,23.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.16
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.36
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.32
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.48
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.41
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.85
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.59
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.04
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:50:00.000+00:00,transformer,,Temperature,C,23.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.08
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.45
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.75
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.92
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.15
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.39
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.18
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.01
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.71
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:40:00.000+00:00,transformer,,Temperature,C,23.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.16
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.48
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,39.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.31
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.42
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.87
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.52
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.34
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.33
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.81
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:30:00.000+00:00,transformer,,Temperature,C,23.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.64
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.75
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.69
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.64
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.35
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.05
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.65
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.06
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.11
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.99
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:20:00.000+00:00,transformer,,Temperature,C,23.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.71
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.46
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.04
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.48
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.37
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.02
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.19
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.19
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.26
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:10:00.000+00:00,transformer,,Temperature,C,23.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.67
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.57
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.28
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.25
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.33
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.76
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.91
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.46
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.66
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:00:00.000+00:00,transformer,,Temperature,C,24.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.16
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.79
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.43
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.23
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.32
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.56
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.15
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.67
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:50:00.000+00:00,transformer,,Temperature,C,24.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.38
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.99
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.16
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.36
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.36
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.38
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.58
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.39
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.62
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:40:00.000+00:00,transformer,,Temperature,C,24.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.94
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.75
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.58
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.59
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.78
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.29
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.49
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.22
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:30:00.000+00:00,transformer,,Temperature,C,24.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.07
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.89
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.89
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.43
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.44
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.08
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.49
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.39
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:20:00.000+00:00,transformer,,Temperature,C,24.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.97
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.92
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.84
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.22
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.47
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.09
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.14
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.85
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.16
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:10:00.000+00:00,transformer,,Temperature,C,24.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.36
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.33
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.25
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
