Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.48
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.48
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.91
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.37
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.16
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.65
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:00:00.000+00:00,transformer,,Temperature,C,24.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.64
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.12
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.62
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.68
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.62
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.04
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.47
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.99
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.72
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.85
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:50:00.000+00:00,transformer,,Temperature,C,24.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.67
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.34
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.89
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.63
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.16
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.84
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.24
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.83
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:40:00.000+00:00,transformer,,Temperature,C,25.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.44
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.87
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.99
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.16
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.14
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.11
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.69
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:30:00.000+00:00,transformer,,Temperature,C,25.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.33
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.41
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.85
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.01
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.16
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.56
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.34
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.08
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:20:00.000+00:00,transformer,,Temperature,C,25.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.35
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.16
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.63
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.95
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.61
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.26
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.75
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.38
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.31
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:10:00.000+00:00,transformer,,Temperature,C,25.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.99
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.57
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.14
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.95
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.98
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.12
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.25
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.95
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.97
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:00:00.000+00:00,transformer,,Temperature,C,25.7
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.19
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.94
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.09
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
751728,ATTWOOD LANE - HEREFORD,2023-05-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.23
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.02
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.55
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.18
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.69
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.44
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:50:00.000+00:00,transformer,,Temperature,C,25.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.41
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.71
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.08
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.61
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.73
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.08
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.68
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:40:00.000+00:00,transformer,,Temperature,C,25.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.16
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.29
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.43
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.06
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.49
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.82
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.31
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.25
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.28
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:30:00.000+00:00,transformer,,Temperature,C,25.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.36
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.74
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.87
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.94
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.88
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.25
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.35
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:20:00.000+00:00,transformer,,Temperature,C,26.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.75
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.44
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.28
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.68
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.06
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.32
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.03
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.65
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.49
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:10:00.000+00:00,transformer,,Temperature,C,26.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.71
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.72
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,20.81
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.91
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.59
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.68
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.93
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.59
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.52
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:00:00.000+00:00,transformer,,Temperature,C,26.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.84
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.18
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.04
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.45
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.31
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
