Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.17
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.26
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.09
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:50:00.000+00:00,transformer,,Temperature,C,26.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.21
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.71
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.74
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.04
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.13
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.97
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.43
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:40:00.000+00:00,transformer,,Temperature,C,26.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.16
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.47
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.31
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.82
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.67
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.14
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.94
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.58
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:30:00.000+00:00,transformer,,Temperature,C,26.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.44
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.76
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.25
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.64
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.19
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.65
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.01
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.85
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.57
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:20:00.000+00:00,transformer,,Temperature,C,26.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.66
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.04
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.22
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.68
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.26
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.51
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.29
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.73
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.64
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:10:00.000+00:00,transformer,,Temperature,C,26.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.98
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.99
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.16
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.21
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.77
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.35
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.57
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.79
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.07
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.23
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:00:00.000+00:00,transformer,,Temperature,C,26.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.01
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,28.84
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.58
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.66
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.99
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.71
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.29
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.51
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:50:00.000+00:00,transformer,,Temperature,C,27.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.22
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,25.95
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.76
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.52
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.21
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.25
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.24
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.22
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:40:00.000+00:00,transformer,,Temperature,C,27.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,22.01
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.76
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.43
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,65.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.09
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.95
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.87
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.04
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.34
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.66
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:30:00.000+00:00,transformer,,Temperature,C,27.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.13
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,29.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.53
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.97
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.22
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.03
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.47
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.46
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:20:00.000+00:00,transformer,,Temperature,C,27.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.99
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.69
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,31.16
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.28
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.32
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.42
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.66
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.94
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.78
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:10:00.000+00:00,transformer,,Temperature,C,27.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.94
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.26
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,35.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,77.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.26
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.49
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.55
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.72
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.31
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.86
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:00:00.000+00:00,transformer,,Temperature,C,27.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.98
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,30.16
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,74.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.65
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.73
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.57
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.38
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.88
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:50:00.000+00:00,transformer,,Temperature,C,27.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.03
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,26.61
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.48
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.31
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.21
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.06
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.41
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.04
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:40:00.000+00:00,transformer,,Temperature,C,27.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
