Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.61
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,30.62
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,30.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.39
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.65
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.49
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.44
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.78
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.63
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.07
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:30:00.000+00:00,transformer,,Temperature,C,27.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.17
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.28
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.56
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.25
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.58
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.58
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.27
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.62
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.64
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:20:00.000+00:00,transformer,,Temperature,C,27.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.52
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.21
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.22
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.42
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.65
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.73
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.66
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.59
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.56
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.07
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:10:00.000+00:00,transformer,,Temperature,C,27.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,20.25
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.29
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,30.73
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,73.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.69
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.17
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.57
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.34
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.05
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:00:00.000+00:00,transformer,,Temperature,C,27.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.26
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.51
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,36.46
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,82.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.35
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.53
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.43
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.35
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.75
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.78
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:50:00.000+00:00,transformer,,Temperature,C,28.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.28
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.33
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,40.13
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,79.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.24
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.25
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.81
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.98
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.12
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:40:00.000+00:00,transformer,,Temperature,C,28.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.37
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.71
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.47
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.79
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.25
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.64
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.87
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.82
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.78
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.46
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:30:00.000+00:00,transformer,,Temperature,C,28.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.61
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.03
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,34.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.65
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.97
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.72
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.97
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.21
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.77
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:20:00.000+00:00,transformer,,Temperature,C,28.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,22.61
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.18
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,29.49
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.48
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.07
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.16
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.38
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.26
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:10:00.000+00:00,transformer,,Temperature,C,28.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.33
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,25.16
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,32.47
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.94
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.31
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.97
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.95
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.98
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.59
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:00:00.000+00:00,transformer,,Temperature,C,28.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.89
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.29
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,31.57
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,76.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.99
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.57
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.74
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.36
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:50:00.000+00:00,transformer,,Temperature,C,28.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,26.74
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,27.93
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.17
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.37
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.02
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.41
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.56
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.25
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.48
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:40:00.000+00:00,transformer,,Temperature,C,28.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.93
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.26
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,32.89
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,74.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.56
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.66
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.52
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.93
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.63
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.76
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:30:00.000+00:00,transformer,,Temperature,C,28.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.42
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,38.31
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,80.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
