Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.31
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.29
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.14
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.98
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:20:00.000+00:00,transformer,,Temperature,C,28.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.45
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,35.27
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,74.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.87
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.62
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.48
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.58
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.06
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.15
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:10:00.000+00:00,transformer,,Temperature,C,29.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.45
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.67
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,37.62
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,68.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.95
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.87
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.62
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.36
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.83
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.34
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:00:00.000+00:00,transformer,,Temperature,C,29.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.06
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,30.97
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,71.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.77
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.75
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.24
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.61
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.47
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.13
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:50:00.000+00:00,transformer,,Temperature,C,29.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.38
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.22
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,35.37
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,84.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.92
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.44
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.26
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.43
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.83
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.69
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.09
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:40:00.000+00:00,transformer,,Temperature,C,29.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,18.27
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.95
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,32.52
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,84.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.17
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.52
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.14
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.54
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.53
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.41
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:30:00.000+00:00,transformer,,Temperature,C,29.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.06
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,36.12
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,32.55
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,78.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.13
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.86
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.54
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.03
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.61
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.51
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.47
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:20:00.000+00:00,transformer,,Temperature,C,29.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.47
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,31.05
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,29.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.02
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.07
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.85
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.03
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.87
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.06
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.43
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:10:00.000+00:00,transformer,,Temperature,C,29.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,16.94
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.91
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,23.47
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.37
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.46
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.39
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.91
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.88
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.25
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:00:00.000+00:00,transformer,,Temperature,C,29.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.37
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,34.27
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,29.15
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,74.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.17
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.37
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.45
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.79
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.44
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:50:00.000+00:00,transformer,,Temperature,C,29.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.82
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,32.46
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,29.68
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,67.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.95
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.12
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.32
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.71
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.49
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.66
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:40:00.000+00:00,transformer,,Temperature,C,29.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.66
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.61
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.98
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.69
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.65
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.14
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.14
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.78
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.86
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:30:00.000+00:00,transformer,,Temperature,C,29.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.83
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,30.43
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.83
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.44
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.25
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.62
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.02
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.04
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:20:00.000+00:00,transformer,,Temperature,C,29.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.45
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,27.46
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,34.29
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.05
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.56
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.74
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.8
