Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:10:00.000+00:00,transformer,,Temperature,C,29.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.79
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.56
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,71.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.67
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.98
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.69
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.79
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.93
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:00:00.000+00:00,transformer,,Temperature,C,29.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.37
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.79
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,30.91
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,85.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.76
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.34
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.76
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.39
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.67
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.48
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:50:00.000+00:00,transformer,,Temperature,C,30.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.16
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.24
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.31
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.75
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.21
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.69
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.73
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:40:00.000+00:00,transformer,,Temperature,C,30.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.52
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.19
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.47
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,65.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.44
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.41
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.96
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.82
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.76
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.16
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:30:00.000+00:00,transformer,,Temperature,C,30.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.27
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.17
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,21.12
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,70.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.73
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.89
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.07
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.13
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.82
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.27
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:20:00.000+00:00,transformer,,Temperature,C,30.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.39
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.72
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,16.35
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.08
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.79
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.43
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.97
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:10:00.000+00:00,transformer,,Temperature,C,30.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,6.74
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.76
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.62
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.69
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.32
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.79
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.83
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.22
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.31
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:00:00.000+00:00,transformer,,Temperature,C,30.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,5.85
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.54
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.44
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.56
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.87
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.47
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.23
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.05
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:50:00.000+00:00,transformer,,Temperature,C,30.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,6.97
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.79
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,14.92
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.92
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.02
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.17
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.17
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.32
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.94
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:40:00.000+00:00,transformer,,Temperature,C,30.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,3.75
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.35
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,13.11
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.15
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.48
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.18
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.72
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.27
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.79
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:30:00.000+00:00,transformer,,Temperature,C,30.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,3.43
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.75
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.97
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.92
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.75
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.68
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.48
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.45
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:20:00.000+00:00,transformer,,Temperature,C,30.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,3.24
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.23
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,14.25
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,65.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.09
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.34
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.54
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.61
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.66
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.03
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:10:00.000+00:00,transformer,,Temperature,C,30.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,4.48
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.01
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.51
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.43
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.07
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.81
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.79
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.09
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:00:00.000+00:00,transformer,,Temperature,C,30.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
