Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,5.64
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.16
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.41
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.58
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.63
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.52
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.68
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.53
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.21
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:50:00.000+00:00,transformer,,Temperature,C,30.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.16
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.73
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.15
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.28
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.04
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.89
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.71
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.71
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:40:00.000+00:00,transformer,,Temperature,C,29.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.26
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.75
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,69.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.04
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.49
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.35
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.35
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.68
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.99
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:30:00.000+00:00,transformer,,Temperature,C,29.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.69
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,24.18
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.34
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.83
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.24
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.85
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.53
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.21
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.77
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:20:00.000+00:00,transformer,,Temperature,C,29.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,2.29
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,22.45
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,11.62
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,88.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.55
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.19
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.87
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.99
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.45
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.73
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:10:00.000+00:00,transformer,,Temperature,C,29.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,3.56
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.63
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,9.14
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.72
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.11
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.21
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.93
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.31
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.72
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:00:00.000+00:00,transformer,,Temperature,C,29.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,3.79
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.42
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.93
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,75.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.92
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.57
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.83
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.56
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.39
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:50:00.000+00:00,transformer,,Temperature,C,29.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,6.27
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.48
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.97
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,71.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.21
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.87
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.25
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.58
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.93
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:40:00.000+00:00,transformer,,Temperature,C,29.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,3.62
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,19.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.05
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.45
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.02
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.55
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.71
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.46
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:30:00.000+00:00,transformer,,Temperature,C,28.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,3.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.61
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.57
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.77
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.63
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.63
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.71
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.04
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.05
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:20:00.000+00:00,transformer,,Temperature,C,28.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,6.05
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.66
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,20.68
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,87.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.33
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.43
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.89
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.81
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.99
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:10:00.000+00:00,transformer,,Temperature,C,28.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,7.52
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.41
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,27.79
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,92.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.24
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.94
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.03
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.07
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.67
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.18
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:00:00.000+00:00,transformer,,Temperature,C,28.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,4.17
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,27.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.21
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,97.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.01
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.66
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.65
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.74
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.65
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,77.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:50:00.000+00:00,transformer,,Temperature,C,28.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,3.37
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,24.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,24.84
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,93.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.56
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.62
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.41
