Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.69
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.51
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:40:00.000+00:00,transformer,,Temperature,C,27.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,5.87
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.13
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,83.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.39
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.56
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.27
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.55
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.93
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.53
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:30:00.000+00:00,transformer,,Temperature,C,27.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.83
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.49
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.73
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.98
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.69
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.07
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.12
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.31
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.44
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:20:00.000+00:00,transformer,,Temperature,C,27.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.09
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.63
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.71
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.49
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.65
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.54
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.62
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.37
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:10:00.000+00:00,transformer,,Temperature,C,27.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.16
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.12
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,14.01
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.13
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.17
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.62
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.68
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.02
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:00:00.000+00:00,transformer,,Temperature,C,27.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.04
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.84
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.64
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,71.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.04
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.13
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.46
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.03
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.45
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:50:00.000+00:00,transformer,,Temperature,C,26.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,5.58
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,23.16
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,11.15
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,83.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.43
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.13
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.84
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.52
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.55
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.98
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.16
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:40:00.000+00:00,transformer,,Temperature,C,26.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,8.88
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.11
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,79.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.34
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.77
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.35
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.44
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.79
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.01
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:30:00.000+00:00,transformer,,Temperature,C,26.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.78
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.56
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.36
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.86
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.47
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.81
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.53
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:20:00.000+00:00,transformer,,Temperature,C,26.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,8.05
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,26.01
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.98
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,80.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.29
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.24
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.15
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.95
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.96
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:10:00.000+00:00,transformer,,Temperature,C,26.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.34
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.19
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.95
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.37
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.62
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.25
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.44
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.22
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:00:00.000+00:00,transformer,,Temperature,C,26.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.99
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.06
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.47
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.77
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.83
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.85
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.67
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.91
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:50:00.000+00:00,transformer,,Temperature,C,25.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.62
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,26.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,78.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.34
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.43
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.43
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.68
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:40:00.000+00:00,transformer,,Temperature,C,25.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.25
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,26.11
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.27
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.05
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.69
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.13
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.22
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.65
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
