Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:30:00.000+00:00,transformer,,Temperature,C,25.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.33
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.28
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,19.34
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.14
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.41
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.78
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.75
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.79
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:20:00.000+00:00,transformer,,Temperature,C,25.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.77
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,27.17
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.57
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,71.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.68
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.43
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.35
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.73
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:10:00.000+00:00,transformer,,Temperature,C,24.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,20.03
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.63
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,25.31
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.91
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.97
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.56
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.81
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.66
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.31
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:00:00.000+00:00,transformer,,Temperature,C,24.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.72
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,28.63
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,24.86
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.12
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.44
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.52
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.56
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.96
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:50:00.000+00:00,transformer,,Temperature,C,24.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,21.42
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,27.47
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.18
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.16
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.18
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.54
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.97
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:40:00.000+00:00,transformer,,Temperature,C,23.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.06
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,24.69
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.15
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.34
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.68
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.71
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.18
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:30:00.000+00:00,transformer,,Temperature,C,23.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.05
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,25.68
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,32.28
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,90.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.55
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.93
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.66
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.92
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.09
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.75
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,102.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:20:00.000+00:00,transformer,,Temperature,C,23.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.47
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,23.79
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,48.68
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,131.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.07
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.69
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.17
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.04
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.63
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.35
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.98
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,94.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:10:00.000+00:00,transformer,,Temperature,C,22.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,29.04
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,49.15
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,131.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.32
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.44
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.06
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.49
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.07
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.05
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.33
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,74.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:00:00.000+00:00,transformer,,Temperature,C,22.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.39
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,29.49
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,38.39
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,94.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.79
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.57
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.69
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.93
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.24
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:50:00.000+00:00,transformer,,Temperature,C,22.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.89
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,27.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,28.93
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.92
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.96
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.16
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.36
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.81
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:40:00.000+00:00,transformer,,Temperature,C,21.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.15
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,24.28
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,33.77
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,85.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.61
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.82
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.69
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.39
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.76
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.45
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:30:00.000+00:00,transformer,,Temperature,C,21.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.59
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,34.13
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,81.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.83
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.38
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.08
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.98
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.56
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:20:00.000+00:00,transformer,,Temperature,C,21.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.81
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.38
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,35.64
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,78.8
