Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.76
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.06
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.57
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.33
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.44
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:10:00.000+00:00,transformer,,Temperature,C,20.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.97
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.44
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.98
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.27
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.94
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.56
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.28
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.14
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:00:00.000+00:00,transformer,,Temperature,C,20.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.27
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,29.41
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.83
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.08
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.04
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.93
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.24
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:50:00.000+00:00,transformer,,Temperature,C,20.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.87
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.43
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.33
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.11
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.49
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.79
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.09
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.93
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.93
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:40:00.000+00:00,transformer,,Temperature,C,20.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.42
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.71
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.23
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.64
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.58
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.25
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.03
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:30:00.000+00:00,transformer,,Temperature,C,20.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.48
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.67
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.08
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.56
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.96
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.04
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.41
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.18
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.02
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:20:00.000+00:00,transformer,,Temperature,C,20.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.75
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.46
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.07
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.52
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.85
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.36
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.61
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.28
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.49
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:10:00.000+00:00,transformer,,Temperature,C,20.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.13
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.13
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.85
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.48
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.05
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.94
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.02
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.09
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.53
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.08
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:00:00.000+00:00,transformer,,Temperature,C,20.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.58
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.58
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.02
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.03
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.96
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.42
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.12
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.32
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.75
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:50:00.000+00:00,transformer,,Temperature,C,20.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.15
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.27
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,25.17
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,63.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.63
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.11
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.41
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.42
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.22
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.22
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:40:00.000+00:00,transformer,,Temperature,C,20.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.86
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.33
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.62
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.74
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.01
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.05
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.67
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.42
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.91
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.75
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.46
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:30:00.000+00:00,transformer,,Temperature,C,20.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.65
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.76
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.51
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.95
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.94
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.36
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.73
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.26
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.17
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.61
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:20:00.000+00:00,transformer,,Temperature,C,20.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.21
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.97
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.92
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.25
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.46
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.78
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.07
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.16
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.01
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:10:00.000+00:00,transformer,,Temperature,C,20.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.99
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.41
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.47
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.11
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.78
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.04
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.39
