Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.14
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.56
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.18
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:00:00.000+00:00,transformer,,Temperature,C,20.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.25
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.34
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,26.22
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.61
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.34
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.07
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.52
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.35
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.86
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:50:00.000+00:00,transformer,,Temperature,C,20.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.96
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.21
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.58
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.96
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.23
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.63
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.35
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.41
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.93
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.57
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:40:00.000+00:00,transformer,,Temperature,C,20.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.37
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.16
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,22.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.01
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.97
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.17
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.24
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.99
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.46
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.99
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.29
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:30:00.000+00:00,transformer,,Temperature,C,20.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.43
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.16
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.53
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.26
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.69
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.87
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.67
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.96
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.84
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:20:00.000+00:00,transformer,,Temperature,C,20.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.93
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.65
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.13
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.65
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.55
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.87
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.79
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:10:00.000+00:00,transformer,,Temperature,C,20.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.84
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.34
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.66
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.69
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.55
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.53
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.22
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.59
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.78
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:00:00.000+00:00,transformer,,Temperature,C,21.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.91
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.14
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.32
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.51
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.71
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.73
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.11
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.34
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.37
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:50:00.000+00:00,transformer,,Temperature,C,21.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.88
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.88
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.93
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.24
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.04
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.55
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.46
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.73
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.89
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:40:00.000+00:00,transformer,,Temperature,C,21.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.77
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.35
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.35
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.57
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.91
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.81
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.01
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.73
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.01
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:30:00.000+00:00,transformer,,Temperature,C,21.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.59
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.65
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.82
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.42
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.77
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.41
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.89
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.02
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:20:00.000+00:00,transformer,,Temperature,C,21.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.66
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.43
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.07
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.35
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.07
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.18
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.45
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:10:00.000+00:00,transformer,,Temperature,C,21.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.17
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.53
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.53
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.02
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.29
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.18
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.85
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.24
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.41
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:00:00.000+00:00,transformer,,Temperature,C,22.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.48
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.42
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.25
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.98
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.79
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.26
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.71
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.06
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.57
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:50:00.000+00:00,transformer,,Temperature,C,22.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
