Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.32
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.67
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,35.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.44
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.09
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.18
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.89
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.18
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:40:00.000+00:00,transformer,,Temperature,C,22.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.47
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.34
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.27
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.41
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.64
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.36
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.34
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.14
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:30:00.000+00:00,transformer,,Temperature,C,22.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.76
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.75
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.78
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.07
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.59
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.67
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.15
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.08
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:20:00.000+00:00,transformer,,Temperature,C,22.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.27
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.22
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.78
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.02
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.96
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.34
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.03
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.05
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.06
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:10:00.000+00:00,transformer,,Temperature,C,22.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.05
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.64
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.17
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.95
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.48
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.47
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:00:00.000+00:00,transformer,,Temperature,C,22.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.12
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.64
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.35
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.74
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.74
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.11
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.99
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.42
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.47
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:50:00.000+00:00,transformer,,Temperature,C,23.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.73
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.16
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.57
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.53
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.87
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.45
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.86
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.54
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.75
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:40:00.000+00:00,transformer,,Temperature,C,23.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.46
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.07
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.62
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.96
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.54
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.16
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.72
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.14
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.15
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:30:00.000+00:00,transformer,,Temperature,C,23.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.67
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.67
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.95
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.46
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.93
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.15
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.96
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:20:00.000+00:00,transformer,,Temperature,C,23.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.61
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.67
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.64
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.48
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.89
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.71
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.05
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.14
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.34
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.43
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:10:00.000+00:00,transformer,,Temperature,C,23.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.62
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.23
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.14
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.85
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.33
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.87
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.69
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.03
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.52
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:00:00.000+00:00,transformer,,Temperature,C,23.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.54
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.36
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.39
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.67
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.28
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.28
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.38
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.74
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.95
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.82
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:50:00.000+00:00,transformer,,Temperature,C,24.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.41
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.23
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.95
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.86
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.28
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.45
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.13
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:40:00.000+00:00,transformer,,Temperature,C,24.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.25
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.99
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.15
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.8
