Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.47
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.93
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.63
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.12
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:30:00.000+00:00,transformer,,Temperature,C,24.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.73
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.73
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.59
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.49
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.55
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.44
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.87
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.81
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.34
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:20:00.000+00:00,transformer,,Temperature,C,24.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.03
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.89
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.35
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.98
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.83
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.16
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.29
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.09
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:10:00.000+00:00,transformer,,Temperature,C,24.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.51
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.27
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.93
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.55
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.46
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.41
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.94
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.76
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.4
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:00:00.000+00:00,transformer,,Temperature,C,24.7
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.49
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.22
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.82
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
751728,ATTWOOD LANE - HEREFORD,2023-05-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.42
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.29
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.32
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.42
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.51
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.09
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:50:00.000+00:00,transformer,,Temperature,C,25.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.85
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.41
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.81
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.51
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.48
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.19
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.71
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.74
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:40:00.000+00:00,transformer,,Temperature,C,25.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.22
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.22
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.22
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.08
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.99
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.43
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.26
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.36
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.24
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.89
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:30:00.000+00:00,transformer,,Temperature,C,26.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.58
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.32
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.88
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.18
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.24
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.31
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.29
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.35
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.27
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.19
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:20:00.000+00:00,transformer,,Temperature,C,26.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.53
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.51
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.69
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.22
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.27
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.51
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.05
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:10:00.000+00:00,transformer,,Temperature,C,26.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.21
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.33
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,20.32
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.47
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.86
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.77
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.72
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.81
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.23
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:00:00.000+00:00,transformer,,Temperature,C,26.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.19
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.67
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.21
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.59
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.41
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.85
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.69
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:50:00.000+00:00,transformer,,Temperature,C,26.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.31
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.05
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.29
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.74
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.29
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.21
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.07
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.38
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.33
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:40:00.000+00:00,transformer,,Temperature,C,26.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.81
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.67
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.54
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.78
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.55
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.17
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.11
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.37
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.24
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:30:00.000+00:00,transformer,,Temperature,C,26.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.66
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.08
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.41
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.63
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.46
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.29
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.76
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.73
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.09
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.08
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
