Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:20:00.000+00:00,transformer,,Temperature,C,27.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.18
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.38
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.84
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.18
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.83
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.09
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.18
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.35
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.72
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:10:00.000+00:00,transformer,,Temperature,C,27.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.22
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.45
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.86
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.54
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.32
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.53
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.12
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.52
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:00:00.000+00:00,transformer,,Temperature,C,27.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.39
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.67
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.85
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.53
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.36
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.57
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.53
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.23
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.52
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.44
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.85
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:50:00.000+00:00,transformer,,Temperature,C,27.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.04
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.42
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.81
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.53
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.82
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.16
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.03
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.19
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.57
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:40:00.000+00:00,transformer,,Temperature,C,27.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.84
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.73
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.39
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.37
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.73
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.44
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.34
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.15
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.83
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.32
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:30:00.000+00:00,transformer,,Temperature,C,27.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.76
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.56
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,22.75
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.52
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.35
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.12
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.13
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.96
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.52
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:20:00.000+00:00,transformer,,Temperature,C,27.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.65
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,29.31
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.64
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.87
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.72
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.79
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.68
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.23
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.01
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:10:00.000+00:00,transformer,,Temperature,C,27.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.55
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.95
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,68.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.41
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.07
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.08
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.35
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.04
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.12
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:00:00.000+00:00,transformer,,Temperature,C,27.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,23.76
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,29.11
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.78
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.37
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.49
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.51
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.17
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.04
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:50:00.000+00:00,transformer,,Temperature,C,27.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.29
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,31.54
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.53
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,73.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.92
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.35
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.47
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.75
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.92
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.41
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:40:00.000+00:00,transformer,,Temperature,C,27.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.27
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,31.88
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.95
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.77
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.86
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.09
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.61
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.03
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:30:00.000+00:00,transformer,,Temperature,C,27.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,28.38
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,32.76
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,30.13
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.51
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.22
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.31
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.76
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.28
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:20:00.000+00:00,transformer,,Temperature,C,28.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.27
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.22
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.58
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.67
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.13
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.58
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.25
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.17
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.95
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:10:00.000+00:00,transformer,,Temperature,C,28.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.92
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.3
