Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,29.53
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.78
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.95
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.47
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.42
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.23
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.28
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.74
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:00:00.000+00:00,transformer,,Temperature,C,28.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.18
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.76
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.15
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,69.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.37
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.17
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.55
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.74
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.22
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.85
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:50:00.000+00:00,transformer,,Temperature,C,28.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.11
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,24.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,84.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.58
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.94
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.67
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.66
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.35
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,72.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:40:00.000+00:00,transformer,,Temperature,C,28.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,16.25
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,39.26
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.29
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,104.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.85
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.09
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.31
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.68
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.28
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:30:00.000+00:00,transformer,,Temperature,C,28.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.35
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,45.76
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,31.59
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,101.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.42
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.03
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.99
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.38
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.32
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:20:00.000+00:00,transformer,,Temperature,C,28.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,22.41
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.41
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,28.82
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,76.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.31
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.12
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.46
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.45
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.06
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:10:00.000+00:00,transformer,,Temperature,C,28.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.46
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.76
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,28.18
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.03
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.01
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.58
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.87
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.93
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.14
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.18
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:00:00.000+00:00,transformer,,Temperature,C,28.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,24.96
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.15
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,37.76
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,95.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.35
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.78
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.39
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.45
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.73
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.93
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:50:00.000+00:00,transformer,,Temperature,C,28.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.23
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.12
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,28.83
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.23
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.57
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.89
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.59
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.97
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.25
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.97
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:40:00.000+00:00,transformer,,Temperature,C,29.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.53
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.14
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,29.55
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.14
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.34
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.43
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.19
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.53
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.43
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.41
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:30:00.000+00:00,transformer,,Temperature,C,29.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,27.76
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.83
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,31.79
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,74.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.03
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.39
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.57
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.19
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.84
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.87
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.19
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:20:00.000+00:00,transformer,,Temperature,C,29.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.39
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.44
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,36.37
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,79.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.45
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.31
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.28
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.48
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.59
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.51
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.39
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:10:00.000+00:00,transformer,,Temperature,C,29.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.91
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.01
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,35.66
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,88.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.11
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.69
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.53
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.32
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.51
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.86
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.64
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:00:00.000+00:00,transformer,,Temperature,C,29.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,31.96
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,76.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.22
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.04
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.42
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
