Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.68
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.87
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:50:00.000+00:00,transformer,,Temperature,C,29.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,27.68
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,25.44
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,26.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.76
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.07
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.35
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.78
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.11
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:40:00.000+00:00,transformer,,Temperature,C,29.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,26.37
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.85
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,21.47
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.13
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.22
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.86
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.82
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.23
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.06
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:30:00.000+00:00,transformer,,Temperature,C,29.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.33
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,28.09
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,21.88
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.94
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.32
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.04
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.91
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.66
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.44
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:20:00.000+00:00,transformer,,Temperature,C,29.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.85
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,36.99
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,24.48
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,80.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.84
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.12
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.21
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.09
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.53
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:10:00.000+00:00,transformer,,Temperature,C,29.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.94
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.65
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,23.11
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.91
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.15
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.79
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.81
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.26
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.19
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:00:00.000+00:00,transformer,,Temperature,C,29.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.72
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,25.41
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,22.98
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.69
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.61
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.95
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.59
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.94
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.26
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:50:00.000+00:00,transformer,,Temperature,C,29.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.28
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.55
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,28.21
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.13
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.31
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.46
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.02
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.13
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:40:00.000+00:00,transformer,,Temperature,C,29.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.15
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,28.41
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.59
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.03
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.74
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.69
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.19
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.41
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:30:00.000+00:00,transformer,,Temperature,C,29.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.22
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.14
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.69
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.88
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.54
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.66
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.64
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.29
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.42
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:20:00.000+00:00,transformer,,Temperature,C,29.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.51
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,27.83
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.08
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.19
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.46
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.04
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.13
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.52
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:10:00.000+00:00,transformer,,Temperature,C,29.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.23
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.93
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.99
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.25
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.18
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.17
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.07
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.94
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.25
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:00:00.000+00:00,transformer,,Temperature,C,29.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.32
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,29.12
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,25.41
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.59
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.56
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.79
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.37
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.55
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.27
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:50:00.000+00:00,transformer,,Temperature,C,29.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.96
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,41.11
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,32.06
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,92.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.17
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.91
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.42
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:40:00.000+00:00,transformer,,Temperature,C,29.5
