Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.47
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,39.81
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,30.42
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,98.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.83
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.67
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.85
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:30:00.000+00:00,transformer,,Temperature,C,29.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,30.25
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,79.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.65
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.01
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.34
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.52
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.75
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.83
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:20:00.000+00:00,transformer,,Temperature,C,29.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.17
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.77
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.16
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,66.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.73
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.62
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.11
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.89
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.72
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.06
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:10:00.000+00:00,transformer,,Temperature,C,29.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.62
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.33
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,24.18
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.03
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.69
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.16
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.53
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:00:00.000+00:00,transformer,,Temperature,C,29.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,27.57
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.22
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.27
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.03
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.44
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.49
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.98
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.11
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:50:00.000+00:00,transformer,,Temperature,C,29.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.12
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.42
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,63.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.66
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.75
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.49
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.33
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.85
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.31
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:40:00.000+00:00,transformer,,Temperature,C,29.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.99
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,21.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.46
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.88
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.17
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.51
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.88
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.91
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:30:00.000+00:00,transformer,,Temperature,C,29.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.34
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.58
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.07
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.84
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.35
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.23
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.24
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:20:00.000+00:00,transformer,,Temperature,C,29.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,25.04
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.55
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.47
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.66
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.77
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.31
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.35
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.67
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.65
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:10:00.000+00:00,transformer,,Temperature,C,29.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.01
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.44
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.96
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.67
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.99
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.41
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.76
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.16
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.57
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:00:00.000+00:00,transformer,,Temperature,C,29.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,17.43
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.15
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.98
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.32
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.31
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.89
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.76
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.63
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.27
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:50:00.000+00:00,transformer,,Temperature,C,29.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.08
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,24.93
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,24.16
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.65
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.81
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.82
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:40:00.000+00:00,transformer,,Temperature,C,29.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.15
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.63
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.84
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.85
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.98
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.78
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.89
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.22
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:30:00.000+00:00,transformer,,Temperature,C,29.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,17.63
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,21.74
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,22.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
