Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.91
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.25
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.35
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.48
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.09
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:20:00.000+00:00,transformer,,Temperature,C,29.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.26
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,25.38
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,24.34
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.36
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.81
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.23
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.07
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.26
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.29
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:10:00.000+00:00,transformer,,Temperature,C,29.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.08
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.52
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.04
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.08
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.36
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.03
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.17
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.76
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:00:00.000+00:00,transformer,,Temperature,C,29.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.98
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.53
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.81
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.61
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.13
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.03
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.44
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.85
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:50:00.000+00:00,transformer,,Temperature,C,29.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.84
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.05
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.98
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.48
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.59
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.64
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.08
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:40:00.000+00:00,transformer,,Temperature,C,29.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.45
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.67
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.53
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.18
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.39
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.29
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.06
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.72
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.64
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:30:00.000+00:00,transformer,,Temperature,C,29.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.12
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.93
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.26
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.38
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.42
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.11
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.14
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.64
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:20:00.000+00:00,transformer,,Temperature,C,28.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.15
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.51
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,15.06
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.19
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.53
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.47
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.08
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:10:00.000+00:00,transformer,,Temperature,C,28.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,8.29
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.61
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.37
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.73
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.51
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.52
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.63
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.76
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:00:00.000+00:00,transformer,,Temperature,C,28.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.36
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,22.28
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,20.42
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.43
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.78
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.87
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.44
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.94
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.27
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:50:00.000+00:00,transformer,,Temperature,C,28.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,22.87
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,28.72
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,26.14
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.95
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.23
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.48
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.89
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.67
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:40:00.000+00:00,transformer,,Temperature,C,28.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.42
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,22.99
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,26.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,68.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.37
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.94
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.25
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.11
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.43
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.95
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:30:00.000+00:00,transformer,,Temperature,C,28.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,19.48
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,24.37
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,31.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,74.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.51
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.14
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.56
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.53
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.55
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.36
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:20:00.000+00:00,transformer,,Temperature,C,28.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.05
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,29.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,26.92
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,71.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.79
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.79
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.65
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
