Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.39
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.35
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.61
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:10:00.000+00:00,transformer,,Temperature,C,28.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.18
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,25.14
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,25.25
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,70.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.06
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.42
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.31
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.72
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.85
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:00:00.000+00:00,transformer,,Temperature,C,28.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,23.78
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.41
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,26.16
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.52
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.26
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.04
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.99
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,81.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:50:00.000+00:00,transformer,,Temperature,C,28.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.15
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,35.24
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,25.25
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,90.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.62
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.59
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.98
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.35
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.28
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:40:00.000+00:00,transformer,,Temperature,C,28.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.32
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,29.94
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.26
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.94
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.29
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.25
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.25
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.53
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.98
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:30:00.000+00:00,transformer,,Temperature,C,27.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,25.82
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.24
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.93
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.58
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.94
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.75
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.54
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:20:00.000+00:00,transformer,,Temperature,C,27.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.44
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,24.67
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,29.04
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.63
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.17
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.73
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.36
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.39
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.53
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.82
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:10:00.000+00:00,transformer,,Temperature,C,27.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.02
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,20.55
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.91
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.21
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.07
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.64
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.27
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:00:00.000+00:00,transformer,,Temperature,C,27.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,5.85
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.85
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.17
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,87.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.16
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.31
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.69
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.85
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.17
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.75
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.42
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.21
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:50:00.000+00:00,transformer,,Temperature,C,27.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.06
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,20.11
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,35.06
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,90.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.62
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.89
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.81
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.01
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.59
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:40:00.000+00:00,transformer,,Temperature,C,27.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.32
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.63
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,32.47
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,90.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.47
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.77
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.94
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.75
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.18
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:30:00.000+00:00,transformer,,Temperature,C,27.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.42
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.52
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,32.78
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,86.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.97
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.88
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.38
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.25
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.16
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:20:00.000+00:00,transformer,,Temperature,C,27.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.22
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,21.78
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,35.54
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,91.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.08
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.47
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.67
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.25
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.56
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.91
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.63
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:10:00.000+00:00,transformer,,Temperature,C,26.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.64
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.38
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,25.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.68
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.41
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.76
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.04
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.83
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.92
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:00:00.000+00:00,transformer,,Temperature,C,26.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
