Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.73
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.24
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,29.68
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.91
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.37
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.29
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.55
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.27
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:50:00.000+00:00,transformer,,Temperature,C,26.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.41
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,25.92
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,27.57
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,64.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.25
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.18
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.74
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.31
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.85
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:40:00.000+00:00,transformer,,Temperature,C,25.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.99
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,27.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.03
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,65.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.74
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.05
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.45
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.45
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.98
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.12
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:30:00.000+00:00,transformer,,Temperature,C,25.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.72
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,26.15
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.57
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.84
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.24
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.62
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.98
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.59
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.33
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:20:00.000+00:00,transformer,,Temperature,C,25.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.83
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.83
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,28.96
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.06
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.84
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.82
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.97
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.35
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:10:00.000+00:00,transformer,,Temperature,C,25.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.22
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.03
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,28.19
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.26
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.14
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.22
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.13
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.06
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.55
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:00:00.000+00:00,transformer,,Temperature,C,24.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.39
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.21
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,33.76
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,83.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.84
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.63
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.93
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.19
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.04
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:50:00.000+00:00,transformer,,Temperature,C,24.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.03
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.63
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,28.97
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,79.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.47
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.92
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.01
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.52
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.22
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:40:00.000+00:00,transformer,,Temperature,C,24.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,27.48
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.22
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,31.14
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.44
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.88
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.44
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.81
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.59
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.19
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.51
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:30:00.000+00:00,transformer,,Temperature,C,24.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.02
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.08
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,35.95
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,91.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.61
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.09
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.63
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.86
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.34
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.73
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:20:00.000+00:00,transformer,,Temperature,C,23.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.81
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.43
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,27.36
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.95
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.24
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.64
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.79
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.12
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.91
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:10:00.000+00:00,transformer,,Temperature,C,23.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.74
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.23
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,26.16
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.97
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.03
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.12
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.85
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.88
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:00:00.000+00:00,transformer,,Temperature,C,23.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.82
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.92
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,32.32
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,77.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.34
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.38
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.71
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.66
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.71
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.23
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:50:00.000+00:00,transformer,,Temperature,C,23.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.09
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,26.94
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
