Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.04
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.56
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.06
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.03
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.18
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:40:00.000+00:00,transformer,,Temperature,C,23.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.26
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.07
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,25.74
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.02
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.81
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.25
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.67
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.93
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:30:00.000+00:00,transformer,,Temperature,C,23.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.95
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.21
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.85
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.61
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.79
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.72
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.97
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.22
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.43
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.45
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:20:00.000+00:00,transformer,,Temperature,C,23.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.83
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.22
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.17
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.32
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.48
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.67
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.77
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.81
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.01
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.12
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:10:00.000+00:00,transformer,,Temperature,C,23.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.13
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.49
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.79
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.32
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.11
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.43
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.78
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.77
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.02
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.98
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:00:00.000+00:00,transformer,,Temperature,C,23.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.09
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.12
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.41
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.23
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.09
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.55
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.64
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.68
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:50:00.000+00:00,transformer,,Temperature,C,22.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.14
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.24
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.76
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.86
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.75
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.22
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.69
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:40:00.000+00:00,transformer,,Temperature,C,22.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.09
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.44
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.91
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.96
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.55
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.97
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:30:00.000+00:00,transformer,,Temperature,C,22.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.89
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.25
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.66
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.37
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.25
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.47
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.35
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.72
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.39
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.73
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:20:00.000+00:00,transformer,,Temperature,C,22.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.64
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.87
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.08
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.74
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.33
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.43
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.37
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.68
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.32
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:10:00.000+00:00,transformer,,Temperature,C,22.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.11
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.01
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.76
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.34
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.07
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.14
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.65
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:00:00.000+00:00,transformer,,Temperature,C,23.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.99
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,20.47
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.72
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.53
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.79
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.66
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.58
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.57
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.26
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.49
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:50:00.000+00:00,transformer,,Temperature,C,23.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.06
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.15
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.19
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.71
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.86
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.41
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.63
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.31
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.23
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:40:00.000+00:00,transformer,,Temperature,C,23.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.83
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.02
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.78
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.14
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.43
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.41
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.23
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.79
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
