Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:30:00.000+00:00,transformer,,Temperature,C,23.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.51
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.01
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.93
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.47
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.98
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.05
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.91
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.87
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.24
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.81
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:20:00.000+00:00,transformer,,Temperature,C,23.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.34
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.22
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.87
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.15
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.23
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.52
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.12
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.32
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.31
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:10:00.000+00:00,transformer,,Temperature,C,23.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.35
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.85
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.11
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.91
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.01
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.16
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.37
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.03
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:00:00.000+00:00,transformer,,Temperature,C,23.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.46
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.27
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.04
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.18
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.99
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.33
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.44
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.61
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:50:00.000+00:00,transformer,,Temperature,C,23.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.83
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.62
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.22
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.62
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.43
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.35
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.56
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.78
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.17
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:40:00.000+00:00,transformer,,Temperature,C,23.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.18
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.21
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.52
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.78
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.07
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.52
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.65
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.87
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.39
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:30:00.000+00:00,transformer,,Temperature,C,23.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.43
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.94
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.91
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.61
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.95
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.52
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.37
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.27
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.41
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.29
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:20:00.000+00:00,transformer,,Temperature,C,23.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.88
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.36
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.81
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.14
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.92
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.33
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.22
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.83
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.53
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:10:00.000+00:00,transformer,,Temperature,C,23.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.36
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.75
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.87
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.36
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.96
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.25
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.89
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.92
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.03
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:00:00.000+00:00,transformer,,Temperature,C,23.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.86
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.17
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.41
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.95
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.15
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.74
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.38
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.32
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.14
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.87
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.15
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:50:00.000+00:00,transformer,,Temperature,C,23.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.62
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.53
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.55
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.37
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.31
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.99
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.08
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.31
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.19
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.51
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:40:00.000+00:00,transformer,,Temperature,C,24.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.68
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.51
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.18
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.57
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.26
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.09
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.48
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:30:00.000+00:00,transformer,,Temperature,C,24.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.15
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.05
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.14
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.24
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.73
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.68
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.13
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.33
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:20:00.000+00:00,transformer,,Temperature,C,24.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.37
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.06
