Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.18
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.39
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.22
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.12
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.69
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.17
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.91
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:10:00.000+00:00,transformer,,Temperature,C,24.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.08
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.39
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.03
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.22
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.91
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.59
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.15
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.45
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.55
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.84
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:00:00.000+00:00,transformer,,Temperature,C,24.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.36
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.14
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.99
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.48
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.18
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.77
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.13
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.26
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.73
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:50:00.000+00:00,transformer,,Temperature,C,24.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.69
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.45
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.64
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.75
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.35
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.22
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.81
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.06
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:40:00.000+00:00,transformer,,Temperature,C,24.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.87
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.55
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.41
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.34
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.76
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.17
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.99
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.68
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:30:00.000+00:00,transformer,,Temperature,C,24.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.51
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.76
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.68
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.01
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.67
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.93
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.01
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.95
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:20:00.000+00:00,transformer,,Temperature,C,24.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.21
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.68
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.87
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.43
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.64
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.57
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.06
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.31
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.07
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:10:00.000+00:00,transformer,,Temperature,C,24.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.49
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.95
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.64
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.19
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.99
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.53
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.83
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.68
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.09
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:00:00.000+00:00,transformer,,Temperature,C,24.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.02
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.68
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.62
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.32
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.35
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.34
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.08
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.42
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:50:00.000+00:00,transformer,,Temperature,C,24.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.05
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.75
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.14
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.56
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.21
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.03
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.02
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.31
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:40:00.000+00:00,transformer,,Temperature,C,25.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.17
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.58
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.52
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.93
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.97
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.75
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.25
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.62
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.57
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:30:00.000+00:00,transformer,,Temperature,C,25.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.18
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.58
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.32
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.43
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.13
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.53
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.48
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.65
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.91
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:20:00.000+00:00,transformer,,Temperature,C,25.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.91
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.78
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.44
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.32
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.24
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.05
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.58
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.52
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.87
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:10:00.000+00:00,transformer,,Temperature,C,25.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.76
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.92
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.19
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.04
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
