Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.56
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.63
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.14
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:00:00.000+00:00,transformer,,Temperature,C,25.6
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.06
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.82
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.18
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
751728,ATTWOOD LANE - HEREFORD,2023-05-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.48
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.63
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.52
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.92
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.59
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.16
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:50:00.000+00:00,transformer,,Temperature,C,23.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.39
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.22
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.67
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.59
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.52
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.38
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:40:00.000+00:00,transformer,,Temperature,C,23.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.11
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.97
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.71
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.42
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.25
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.84
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.41
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.48
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:30:00.000+00:00,transformer,,Temperature,C,24.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.55
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.84
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.72
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.89
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.49
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.49
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.39
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.59
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.59
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.07
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:20:00.000+00:00,transformer,,Temperature,C,24.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.48
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.07
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.55
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.63
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.87
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.39
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.19
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.08
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:10:00.000+00:00,transformer,,Temperature,C,24.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.82
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.67
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.47
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.62
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.04
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.53
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.71
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.55
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.22
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:00:00.000+00:00,transformer,,Temperature,C,24.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.33
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.59
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.74
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.86
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.77
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.31
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.32
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.75
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.41
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.44
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:50:00.000+00:00,transformer,,Temperature,C,24.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.61
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.18
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.75
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.61
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.78
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.92
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.76
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:40:00.000+00:00,transformer,,Temperature,C,24.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.72
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.51
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.55
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.76
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.48
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.36
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.77
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.72
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:30:00.000+00:00,transformer,,Temperature,C,24.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.53
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.29
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.11
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.94
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.04
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.18
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.79
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.54
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.84
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:20:00.000+00:00,transformer,,Temperature,C,24.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.89
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.48
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.89
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.23
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.25
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.67
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.25
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.14
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.69
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.15
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:10:00.000+00:00,transformer,,Temperature,C,25.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.73
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.94
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.82
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.65
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.49
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.69
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.18
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.54
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.24
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.85
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:00:00.000+00:00,transformer,,Temperature,C,25.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.73
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.54
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.08
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.57
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.97
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.46
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.72
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.35
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:50:00.000+00:00,transformer,,Temperature,C,25.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
