Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.54
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.29
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.33
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.23
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.17
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.64
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.19
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.48
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:40:00.000+00:00,transformer,,Temperature,C,25.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.87
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.09
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.65
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.04
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.71
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.76
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.15
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.05
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.52
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:30:00.000+00:00,transformer,,Temperature,C,25.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.19
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.76
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.28
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.73
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.45
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.71
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.51
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.23
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.43
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:20:00.000+00:00,transformer,,Temperature,C,25.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.24
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.68
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.14
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.45
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.99
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.07
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.76
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.67
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:10:00.000+00:00,transformer,,Temperature,C,25.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.52
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.86
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.66
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.04
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.66
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.16
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.58
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.32
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.67
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.09
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:00:00.000+00:00,transformer,,Temperature,C,25.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.36
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.33
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.25
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:00:00.000+00:00,busbar,,N Current (RMS),A,71.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.57
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.42
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.79
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.32
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.16
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.53
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:50:00.000+00:00,transformer,,Temperature,C,25.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.89
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.58
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:50:00.000+00:00,busbar,,L1 Active Power,kW,26.31
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.69
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.19
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.64
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.84
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.71
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.61
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:40:00.000+00:00,transformer,,Temperature,C,25.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.14
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.41
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:40:00.000+00:00,busbar,,L1 Active Power,kW,28.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:40:00.000+00:00,busbar,,N Current (RMS),A,82.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.65
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.51
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.37
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.22
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.57
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.48
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.75
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:30:00.000+00:00,transformer,,Temperature,C,26.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:30:00.000+00:00,busbar,,L3 Active Power,kW,18.22
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.99
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:30:00.000+00:00,busbar,,L1 Active Power,kW,32.11
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:30:00.000+00:00,busbar,,N Current (RMS),A,88.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.05
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.34
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.31
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.79
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.09
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.62
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.68
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.69
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:20:00.000+00:00,transformer,,Temperature,C,26.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.67
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.01
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:20:00.000+00:00,busbar,,L1 Active Power,kW,36.01
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:20:00.000+00:00,busbar,,N Current (RMS),A,95.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.58
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.11
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.08
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.93
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.77
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.83
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:10:00.000+00:00,transformer,,Temperature,C,26.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.52
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.88
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:10:00.000+00:00,busbar,,L1 Active Power,kW,33.91
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:10:00.000+00:00,busbar,,N Current (RMS),A,87.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.92
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.72
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.69
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.07
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.74
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.78
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:00:00.000+00:00,transformer,,Temperature,C,26.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.99
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.46
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:00:00.000+00:00,busbar,,L1 Active Power,kW,37.48
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:00:00.000+00:00,busbar,,N Current (RMS),A,85.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.28
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.91
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.66
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.73
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.79
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.27
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:50:00.000+00:00,transformer,,Temperature,C,26.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:50:00.000+00:00,busbar,,L3 Active Power,kW,23.02
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:50:00.000+00:00,busbar,,L1 Active Power,kW,36.18
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:50:00.000+00:00,busbar,,N Current (RMS),A,82.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.18
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.37
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.53
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.05
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.51
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.96
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:40:00.000+00:00,transformer,,Temperature,C,26.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.55
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:40:00.000+00:00,busbar,,L2 Active Power,kW,38.87
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:40:00.000+00:00,busbar,,L1 Active Power,kW,33.49
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
