Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.72
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.06
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.24
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.62
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.81
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.47
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:30:00.000+00:00,transformer,,Temperature,C,26.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:30:00.000+00:00,busbar,,L3 Active Power,kW,22.34
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.88
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:30:00.000+00:00,busbar,,L1 Active Power,kW,27.71
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:30:00.000+00:00,busbar,,N Current (RMS),A,81.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.55
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.66
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.61
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.83
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.93
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.28
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:20:00.000+00:00,transformer,,Temperature,C,26.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.39
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.93
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:20:00.000+00:00,busbar,,L1 Active Power,kW,28.93
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:20:00.000+00:00,busbar,,N Current (RMS),A,80.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.62
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.69
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.36
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.28
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.16
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.08
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.83
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:10:00.000+00:00,transformer,,Temperature,C,26.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.78
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.77
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:10:00.000+00:00,busbar,,L1 Active Power,kW,31.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:10:00.000+00:00,busbar,,N Current (RMS),A,82.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.06
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.01
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.22
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.88
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:00:00.000+00:00,transformer,,Temperature,C,26.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.46
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.89
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:00:00.000+00:00,busbar,,L1 Active Power,kW,46.41
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:00:00.000+00:00,busbar,,N Current (RMS),A,117.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.57
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.09
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.01
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.26
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.05
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.11
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:50:00.000+00:00,transformer,,Temperature,C,26.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.83
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.14
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:50:00.000+00:00,busbar,,L1 Active Power,kW,41.12
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:50:00.000+00:00,busbar,,N Current (RMS),A,98.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.35
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.85
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.48
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.84
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.53
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.64
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.65
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:40:00.000+00:00,transformer,,Temperature,C,26.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:40:00.000+00:00,busbar,,L3 Active Power,kW,26.88
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.49
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:40:00.000+00:00,busbar,,L1 Active Power,kW,43.13
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:40:00.000+00:00,busbar,,N Current (RMS),A,99.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.66
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.43
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.85
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.09
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.54
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:30:00.000+00:00,transformer,,Temperature,C,26.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.52
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:30:00.000+00:00,busbar,,L1 Active Power,kW,34.73
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:30:00.000+00:00,busbar,,N Current (RMS),A,88.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.54
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.08
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.02
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.47
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.79
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:20:00.000+00:00,transformer,,Temperature,C,27.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.88
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:20:00.000+00:00,busbar,,L1 Active Power,kW,36.82
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:20:00.000+00:00,busbar,,N Current (RMS),A,82.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.22
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.36
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.82
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.87
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.23
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.18
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:10:00.000+00:00,transformer,,Temperature,C,27.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:10:00.000+00:00,busbar,,L3 Active Power,kW,26.09
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:10:00.000+00:00,busbar,,N Current (RMS),A,77.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.68
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.71
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.91
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.55
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.25
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.78
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.58
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:00:00.000+00:00,transformer,,Temperature,C,27.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.93
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.49
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:00:00.000+00:00,busbar,,L1 Active Power,kW,34.49
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:00:00.000+00:00,busbar,,N Current (RMS),A,79.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.48
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.93
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.39
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.72
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.16
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:50:00.000+00:00,transformer,,Temperature,C,27.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:50:00.000+00:00,busbar,,L2 Active Power,kW,33.09
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:50:00.000+00:00,busbar,,L1 Active Power,kW,35.99
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:50:00.000+00:00,busbar,,N Current (RMS),A,87.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.01
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.66
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.79
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.54
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.47
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.38
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.05
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:40:00.000+00:00,transformer,,Temperature,C,27.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.12
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.17
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.58
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:40:00.000+00:00,busbar,,N Current (RMS),A,82.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.96
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.74
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.91
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.94
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.41
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:30:00.000+00:00,transformer,,Temperature,C,27.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.45
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.69
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:30:00.000+00:00,busbar,,L1 Active Power,kW,36.32
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:30:00.000+00:00,busbar,,N Current (RMS),A,82.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.98
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.13
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.72
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.22
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.01
