Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.18
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.58
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:20:00.000+00:00,transformer,,Temperature,C,27.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.14
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:20:00.000+00:00,busbar,,L2 Active Power,kW,38.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:20:00.000+00:00,busbar,,L1 Active Power,kW,44.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:20:00.000+00:00,busbar,,N Current (RMS),A,97.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.95
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.75
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.35
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.88
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.56
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.24
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:10:00.000+00:00,transformer,,Temperature,C,27.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:10:00.000+00:00,busbar,,L3 Active Power,kW,31.48
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:10:00.000+00:00,busbar,,L2 Active Power,kW,38.31
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:10:00.000+00:00,busbar,,L1 Active Power,kW,40.59
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.52
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.12
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.76
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.56
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.42
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:00:00.000+00:00,transformer,,Temperature,C,27.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.06
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:00:00.000+00:00,busbar,,L2 Active Power,kW,36.08
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:00:00.000+00:00,busbar,,L1 Active Power,kW,40.54
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:00:00.000+00:00,busbar,,N Current (RMS),A,80.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.11
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.32
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.67
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.04
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.04
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.41
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:50:00.000+00:00,transformer,,Temperature,C,27.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.15
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:50:00.000+00:00,busbar,,L2 Active Power,kW,36.36
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:50:00.000+00:00,busbar,,L1 Active Power,kW,43.08
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:50:00.000+00:00,busbar,,N Current (RMS),A,98.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.19
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.03
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.72
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,68.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.52
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.04
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.87
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:40:00.000+00:00,transformer,,Temperature,C,27.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.71
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:40:00.000+00:00,busbar,,L2 Active Power,kW,27.07
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:40:00.000+00:00,busbar,,L1 Active Power,kW,43.59
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:40:00.000+00:00,busbar,,N Current (RMS),A,97.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.23
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.47
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.83
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.69
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.63
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.82
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:30:00.000+00:00,transformer,,Temperature,C,27.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.92
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.09
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:30:00.000+00:00,busbar,,L1 Active Power,kW,35.65
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:30:00.000+00:00,busbar,,N Current (RMS),A,77.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.14
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.69
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.77
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.18
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.34
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.83
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:20:00.000+00:00,transformer,,Temperature,C,27.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:20:00.000+00:00,busbar,,L3 Active Power,kW,35.02
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:20:00.000+00:00,busbar,,L2 Active Power,kW,27.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.08
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:20:00.000+00:00,busbar,,N Current (RMS),A,76.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.57
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.92
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.49
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.03
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.29
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.88
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:10:00.000+00:00,transformer,,Temperature,C,27.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.61
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.21
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.38
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.81
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.53
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.15
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.91
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.69
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.76
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:00:00.000+00:00,transformer,,Temperature,C,27.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.72
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.22
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:00:00.000+00:00,busbar,,L1 Active Power,kW,33.91
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:00:00.000+00:00,busbar,,N Current (RMS),A,89.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.09
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.62
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.53
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.91
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.99
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.09
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:50:00.000+00:00,transformer,,Temperature,C,28.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:50:00.000+00:00,busbar,,L2 Active Power,kW,27.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:50:00.000+00:00,busbar,,L1 Active Power,kW,28.62
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:50:00.000+00:00,busbar,,N Current (RMS),A,72.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.26
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.61
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.72
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.12
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.77
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:40:00.000+00:00,transformer,,Temperature,C,28.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.11
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.02
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.89
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.73
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.42
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.56
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.66
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:30:00.000+00:00,transformer,,Temperature,C,28.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.82
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.29
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.05
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:30:00.000+00:00,busbar,,N Current (RMS),A,72.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.19
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.63
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.04
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:20:00.000+00:00,transformer,,Temperature,C,28.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:20:00.000+00:00,busbar,,L3 Active Power,kW,7.21
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:20:00.000+00:00,busbar,,L2 Active Power,kW,24.33
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.64
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:20:00.000+00:00,busbar,,N Current (RMS),A,84.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.09
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.24
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.25
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.99
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.59
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:10:00.000+00:00,transformer,,Temperature,C,28.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
