Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:10:00.000+00:00,busbar,,L3 Active Power,kW,8.75
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.08
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.83
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:10:00.000+00:00,busbar,,N Current (RMS),A,78.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.04
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.88
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.67
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.44
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.99
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.84
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:00:00.000+00:00,transformer,,Temperature,C,28.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:00:00.000+00:00,busbar,,L3 Active Power,kW,2.59
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:00:00.000+00:00,busbar,,L2 Active Power,kW,21.87
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.51
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:00:00.000+00:00,busbar,,N Current (RMS),A,92.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.43
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.18
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.92
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.75
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.32
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.51
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.99
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:50:00.000+00:00,transformer,,Temperature,C,28.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:50:00.000+00:00,busbar,,L3 Active Power,kW,5.11
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:50:00.000+00:00,busbar,,L2 Active Power,kW,25.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:50:00.000+00:00,busbar,,L1 Active Power,kW,26.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:50:00.000+00:00,busbar,,N Current (RMS),A,97.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.84
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.96
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.88
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.83
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.96
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.94
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:40:00.000+00:00,transformer,,Temperature,C,28.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:40:00.000+00:00,busbar,,L3 Active Power,kW,4.02
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.92
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:40:00.000+00:00,busbar,,L1 Active Power,kW,21.81
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:40:00.000+00:00,busbar,,N Current (RMS),A,90.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.95
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.69
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.09
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.97
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.05
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.04
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.72
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:30:00.000+00:00,transformer,,Temperature,C,28.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:30:00.000+00:00,busbar,,L3 Active Power,kW,4.64
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.13
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.69
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.17
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.18
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.29
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.86
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:20:00.000+00:00,transformer,,Temperature,C,28.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:20:00.000+00:00,busbar,,L3 Active Power,kW,6.47
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.04
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:20:00.000+00:00,busbar,,L1 Active Power,kW,21.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:20:00.000+00:00,busbar,,N Current (RMS),A,81.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.07
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.41
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.46
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.01
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.06
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.28
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:10:00.000+00:00,transformer,,Temperature,C,28.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.35
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.05
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:10:00.000+00:00,busbar,,L1 Active Power,kW,17.28
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.32
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.76
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.08
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.22
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.11
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:00:00.000+00:00,transformer,,Temperature,C,27.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.09
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.35
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.19
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.08
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.15
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.11
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.24
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.42
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.33
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:50:00.000+00:00,transformer,,Temperature,C,27.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.84
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.57
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.44
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.17
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.47
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.97
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.38
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.86
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:40:00.000+00:00,transformer,,Temperature,C,27.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:40:00.000+00:00,busbar,,L3 Active Power,kW,5.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.85
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.46
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:40:00.000+00:00,busbar,,N Current (RMS),A,83.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.32
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.61
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.16
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.87
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.71
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.65
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:30:00.000+00:00,transformer,,Temperature,C,27.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:30:00.000+00:00,busbar,,L3 Active Power,kW,5.46
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.31
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:30:00.000+00:00,busbar,,L1 Active Power,kW,20.81
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:30:00.000+00:00,busbar,,N Current (RMS),A,90.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.53
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.19
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.41
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.54
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:20:00.000+00:00,transformer,,Temperature,C,27.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.34
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:20:00.000+00:00,busbar,,L2 Active Power,kW,27.71
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:20:00.000+00:00,busbar,,L1 Active Power,kW,26.14
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:20:00.000+00:00,busbar,,N Current (RMS),A,90.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.73
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.37
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.72
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.74
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.11
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:10:00.000+00:00,transformer,,Temperature,C,27.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.99
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.87
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:10:00.000+00:00,busbar,,L1 Active Power,kW,13.83
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.88
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.93
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.94
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.05
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.05
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.85
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:00:00.000+00:00,transformer,,Temperature,C,27.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:00:00.000+00:00,busbar,,L3 Active Power,kW,6.83
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.98
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.69
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.13
