Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.72
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.21
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.93
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:50:00.000+00:00,transformer,,Temperature,C,26.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.49
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:50:00.000+00:00,busbar,,L2 Active Power,kW,17.34
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.65
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.07
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.11
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.75
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.64
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.04
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.73
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:40:00.000+00:00,transformer,,Temperature,C,26.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.43
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:40:00.000+00:00,busbar,,L2 Active Power,kW,25.15
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:40:00.000+00:00,busbar,,L1 Active Power,kW,23.48
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:40:00.000+00:00,busbar,,N Current (RMS),A,80.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.41
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.71
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.74
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:30:00.000+00:00,transformer,,Temperature,C,26.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.47
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.92
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:30:00.000+00:00,busbar,,L1 Active Power,kW,18.44
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:30:00.000+00:00,busbar,,N Current (RMS),A,77.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.12
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.25
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.46
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.34
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.08
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:20:00.000+00:00,transformer,,Temperature,C,26.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:20:00.000+00:00,busbar,,L3 Active Power,kW,6.22
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.59
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.54
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:20:00.000+00:00,busbar,,N Current (RMS),A,84.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.61
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.43
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.59
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.85
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.86
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.03
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:10:00.000+00:00,transformer,,Temperature,C,26.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:10:00.000+00:00,busbar,,L3 Active Power,kW,6.76
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.29
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:10:00.000+00:00,busbar,,L1 Active Power,kW,17.62
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:10:00.000+00:00,busbar,,N Current (RMS),A,75.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.04
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.48
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.97
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.18
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.96
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.12
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:00:00.000+00:00,transformer,,Temperature,C,25.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.86
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:00:00.000+00:00,busbar,,L2 Active Power,kW,25.43
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.08
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.95
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.28
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.22
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.36
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:50:00.000+00:00,transformer,,Temperature,C,25.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.72
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:50:00.000+00:00,busbar,,L2 Active Power,kW,24.68
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:50:00.000+00:00,busbar,,L1 Active Power,kW,27.56
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:50:00.000+00:00,busbar,,N Current (RMS),A,94.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.92
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.79
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.36
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.75
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.26
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.04
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:40:00.000+00:00,transformer,,Temperature,C,25.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.17
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:40:00.000+00:00,busbar,,L2 Active Power,kW,24.05
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.99
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.43
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.21
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.38
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.69
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.61
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:30:00.000+00:00,transformer,,Temperature,C,25.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.37
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:30:00.000+00:00,busbar,,L2 Active Power,kW,26.12
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.82
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.47
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.75
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.01
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.55
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.46
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:20:00.000+00:00,transformer,,Temperature,C,24.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.03
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:20:00.000+00:00,busbar,,L2 Active Power,kW,30.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:20:00.000+00:00,busbar,,L1 Active Power,kW,22.47
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:20:00.000+00:00,busbar,,N Current (RMS),A,85.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.36
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.32
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.74
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.37
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.58
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:10:00.000+00:00,transformer,,Temperature,C,24.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:10:00.000+00:00,busbar,,L2 Active Power,kW,26.47
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:10:00.000+00:00,busbar,,N Current (RMS),A,77.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.71
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.66
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.74
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.31
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.49
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:00:00.000+00:00,transformer,,Temperature,C,24.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:00:00.000+00:00,busbar,,L3 Active Power,kW,15.91
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:00:00.000+00:00,busbar,,L2 Active Power,kW,25.97
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:00:00.000+00:00,busbar,,L1 Active Power,kW,21.23
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.95
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.19
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.73
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.55
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.53
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.53
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:50:00.000+00:00,transformer,,Temperature,C,24.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.72
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:50:00.000+00:00,busbar,,L1 Active Power,kW,23.27
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.83
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.48
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.08
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.02
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.76
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.32
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.38
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
