Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:40:00.000+00:00,transformer,,Temperature,C,24.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.59
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:40:00.000+00:00,busbar,,L1 Active Power,kW,38.46
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:40:00.000+00:00,busbar,,N Current (RMS),A,104.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.08
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.47
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.07
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.63
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.08
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,87.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:30:00.000+00:00,transformer,,Temperature,C,24.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.39
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.67
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:30:00.000+00:00,busbar,,L1 Active Power,kW,40.13
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:30:00.000+00:00,busbar,,N Current (RMS),A,120.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.15
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.66
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.25
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.26
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.18
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:20:00.000+00:00,transformer,,Temperature,C,24.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.89
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.85
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.12
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:20:00.000+00:00,busbar,,N Current (RMS),A,75.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.43
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.89
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.86
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.33
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.79
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.52
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:10:00.000+00:00,transformer,,Temperature,C,23.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.76
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.68
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.38
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.57
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.79
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.22
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.39
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.24
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:00:00.000+00:00,transformer,,Temperature,C,23.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.79
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.09
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:00:00.000+00:00,busbar,,L1 Active Power,kW,20.03
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:00:00.000+00:00,busbar,,N Current (RMS),A,78.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.56
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.71
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.38
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.15
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.29
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:50:00.000+00:00,transformer,,Temperature,C,23.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:50:00.000+00:00,busbar,,L3 Active Power,kW,8.71
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.22
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.67
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:50:00.000+00:00,busbar,,N Current (RMS),A,86.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.25
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.01
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.46
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.35
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.62
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:40:00.000+00:00,transformer,,Temperature,C,23.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.71
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:40:00.000+00:00,busbar,,L2 Active Power,kW,27.95
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:40:00.000+00:00,busbar,,L1 Active Power,kW,32.63
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:40:00.000+00:00,busbar,,N Current (RMS),A,82.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.58
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.82
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.45
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.65
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.97
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:30:00.000+00:00,transformer,,Temperature,C,23.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.03
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.54
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:30:00.000+00:00,busbar,,L1 Active Power,kW,32.78
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:30:00.000+00:00,busbar,,N Current (RMS),A,82.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.38
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.11
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.49
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.59
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.93
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.33
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:20:00.000+00:00,transformer,,Temperature,C,23.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.97
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:20:00.000+00:00,busbar,,L2 Active Power,kW,29.05
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:20:00.000+00:00,busbar,,L1 Active Power,kW,34.82
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:20:00.000+00:00,busbar,,N Current (RMS),A,85.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.58
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.31
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.42
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.11
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.16
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:10:00.000+00:00,transformer,,Temperature,C,23.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:10:00.000+00:00,busbar,,L2 Active Power,kW,32.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:10:00.000+00:00,busbar,,L1 Active Power,kW,32.47
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:10:00.000+00:00,busbar,,N Current (RMS),A,90.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.97
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.71
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.92
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.47
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.46
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:00:00.000+00:00,transformer,,Temperature,C,23.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.81
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:00:00.000+00:00,busbar,,L2 Active Power,kW,26.43
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.17
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.08
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.85
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.78
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.17
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.43
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.96
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:50:00.000+00:00,transformer,,Temperature,C,22.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:50:00.000+00:00,busbar,,L3 Active Power,kW,21.25
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:50:00.000+00:00,busbar,,L2 Active Power,kW,24.27
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:50:00.000+00:00,busbar,,L1 Active Power,kW,31.75
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.76
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.18
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.12
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.31
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.53
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.29
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:40:00.000+00:00,transformer,,Temperature,C,22.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.07
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:40:00.000+00:00,busbar,,L2 Active Power,kW,28.72
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:40:00.000+00:00,busbar,,L1 Active Power,kW,27.41
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.59
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.28
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.42
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.29
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.78
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:30:00.000+00:00,transformer,,Temperature,C,22.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.01
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.57
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.27
