Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.96
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.09
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.49
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.06
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.13
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:20:00.000+00:00,transformer,,Temperature,C,22.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.76
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.86
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:20:00.000+00:00,busbar,,L1 Active Power,kW,31.22
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.85
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.46
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.21
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.38
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.08
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.96
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:10:00.000+00:00,transformer,,Temperature,C,22.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:10:00.000+00:00,busbar,,L3 Active Power,kW,25.23
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:10:00.000+00:00,busbar,,L2 Active Power,kW,28.54
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:10:00.000+00:00,busbar,,L1 Active Power,kW,30.17
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.05
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.13
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.06
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.99
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.44
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:00:00.000+00:00,transformer,,Temperature,C,22.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.11
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:00:00.000+00:00,busbar,,L1 Active Power,kW,27.56
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.33
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.51
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.27
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.38
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.23
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:50:00.000+00:00,transformer,,Temperature,C,22.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:50:00.000+00:00,busbar,,L3 Active Power,kW,29.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.89
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:50:00.000+00:00,busbar,,L1 Active Power,kW,37.03
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:50:00.000+00:00,busbar,,N Current (RMS),A,77.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.38
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.91
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.25
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.98
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.29
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.57
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:40:00.000+00:00,transformer,,Temperature,C,22.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.36
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:40:00.000+00:00,busbar,,L1 Active Power,kW,32.81
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:40:00.000+00:00,busbar,,N Current (RMS),A,77.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.61
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.19
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.52
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.73
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.22
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.41
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:30:00.000+00:00,transformer,,Temperature,C,22.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.35
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.41
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.93
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:30:00.000+00:00,busbar,,N Current (RMS),A,74.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.82
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.25
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.74
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.66
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.54
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.23
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:20:00.000+00:00,transformer,,Temperature,C,22.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.48
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.79
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:20:00.000+00:00,busbar,,L1 Active Power,kW,38.03
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:20:00.000+00:00,busbar,,N Current (RMS),A,92.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.18
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.71
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.81
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.68
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.65
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.46
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.94
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:10:00.000+00:00,transformer,,Temperature,C,21.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.84
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.17
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:10:00.000+00:00,busbar,,L1 Active Power,kW,28.75
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:10:00.000+00:00,busbar,,N Current (RMS),A,75.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.73
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.48
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.61
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.78
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.65
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.27
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.83
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:00:00.000+00:00,transformer,,Temperature,C,21.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.38
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.75
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.44
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.75
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.51
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.97
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.73
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.17
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.64
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.18
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:50:00.000+00:00,transformer,,Temperature,C,21.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.92
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.15
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.15
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.12
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.33
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.45
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.94
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.11
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.41
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.49
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:40:00.000+00:00,transformer,,Temperature,C,21.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.24
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.74
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.94
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.39
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.08
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.22
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.79
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.31
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.76
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.18
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:30:00.000+00:00,transformer,,Temperature,C,21.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:30:00.000+00:00,busbar,,L2 Active Power,kW,26.84
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.41
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.75
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.26
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.78
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.94
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.91
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.48
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.52
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:20:00.000+00:00,transformer,,Temperature,C,21.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.66
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:20:00.000+00:00,busbar,,L2 Active Power,kW,26.74
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.15
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.72
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
