Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.82
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.92
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.57
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.99
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:10:00.000+00:00,transformer,,Temperature,C,21.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.07
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.29
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.09
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.17
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.36
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.64
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.44
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.36
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.86
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:00:00.000+00:00,transformer,,Temperature,C,21.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.67
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.72
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.49
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.78
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.06
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.64
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.77
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.89
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.22
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:50:00.000+00:00,transformer,,Temperature,C,21.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.54
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.95
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.86
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.04
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.37
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.09
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.62
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.16
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:40:00.000+00:00,transformer,,Temperature,C,21.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.12
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.66
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.53
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.37
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.69
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.02
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:30:00.000+00:00,transformer,,Temperature,C,21.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.38
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.08
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.74
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.74
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.26
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.09
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.66
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.81
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:20:00.000+00:00,transformer,,Temperature,C,21.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.83
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.41
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.07
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.84
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.48
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.25
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.11
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.06
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.66
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.03
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:10:00.000+00:00,transformer,,Temperature,C,21.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.89
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.14
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.28
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.45
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.05
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.65
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.95
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.73
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.47
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:00:00.000+00:00,transformer,,Temperature,C,21.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.18
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.75
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.12
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.43
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.65
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.26
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.37
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.62
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.69
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:50:00.000+00:00,transformer,,Temperature,C,21.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.27
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.03
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.18
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.61
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.81
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.74
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.45
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.29
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:40:00.000+00:00,transformer,,Temperature,C,21.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.34
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.62
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.91
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.15
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.69
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.58
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.63
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.61
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.24
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.62
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.11
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:30:00.000+00:00,transformer,,Temperature,C,21.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.74
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.49
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.38
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.26
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.88
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.15
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.34
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.09
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:20:00.000+00:00,transformer,,Temperature,C,22.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.64
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.73
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.34
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.33
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.84
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.67
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.43
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.86
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:10:00.000+00:00,transformer,,Temperature,C,22.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.99
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.03
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.32
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.62
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.32
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.45
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.54
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.45
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.45
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.21
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:00:00.000+00:00,transformer,,Temperature,C,22.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
