Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.07
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.78
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.66
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.22
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.79
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.85
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.72
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.43
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.03
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.42
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:50:00.000+00:00,transformer,,Temperature,C,22.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.82
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.27
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.92
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.71
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.12
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.22
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.69
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.88
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.87
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:40:00.000+00:00,transformer,,Temperature,C,22.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.09
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.52
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.74
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.75
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.85
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.78
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.91
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:30:00.000+00:00,transformer,,Temperature,C,22.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.37
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.52
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.66
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.71
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.92
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.15
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.81
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.81
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.55
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:20:00.000+00:00,transformer,,Temperature,C,22.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.52
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.73
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:20:00.000+00:00,busbar,,L1 Active Power,kW,19.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.26
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.11
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.04
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.99
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.04
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.06
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:10:00.000+00:00,transformer,,Temperature,C,23.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.25
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.15
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.61
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.54
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.22
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.17
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.28
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.12
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:00:00.000+00:00,transformer,,Temperature,C,23.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.78
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.82
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.35
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.07
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.71
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.24
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.02
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.46
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:50:00.000+00:00,transformer,,Temperature,C,23.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.01
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.14
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.02
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.15
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.11
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.71
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.69
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.48
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.02
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:40:00.000+00:00,transformer,,Temperature,C,23.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.51
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.19
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.71
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.05
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.55
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.89
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.85
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.64
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.09
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:30:00.000+00:00,transformer,,Temperature,C,23.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.19
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.19
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.95
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.68
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.64
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.54
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:20:00.000+00:00,transformer,,Temperature,C,23.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.24
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.04
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.34
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.08
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.08
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.97
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.45
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.07
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:10:00.000+00:00,transformer,,Temperature,C,23.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.58
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.53
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.04
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.38
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.62
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.52
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.11
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.18
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.83
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:00:00.000+00:00,transformer,,Temperature,C,24.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.49
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.79
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.35
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.57
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.43
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.32
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.81
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.67
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.54
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:50:00.000+00:00,transformer,,Temperature,C,24.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.37
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.36
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
