Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.72
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.23
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.27
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.09
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.43
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:40:00.000+00:00,transformer,,Temperature,C,24.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.43
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.82
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.66
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.39
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.62
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.59
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.06
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.19
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.08
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:30:00.000+00:00,transformer,,Temperature,C,24.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.45
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.82
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.66
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.36
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.65
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.01
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.33
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.02
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:20:00.000+00:00,transformer,,Temperature,C,24.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.06
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.67
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.61
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.49
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.01
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.86
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.39
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.93
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.09
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:10:00.000+00:00,transformer,,Temperature,C,24.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.41
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.45
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.61
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.03
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.74
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.06
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.65
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.67
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:00:00.000+00:00,transformer,,Temperature,C,24.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.67
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.67
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.35
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.58
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.68
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.57
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.96
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.24
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.06
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:50:00.000+00:00,transformer,,Temperature,C,25.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.82
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.73
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.02
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.58
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.37
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.39
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.89
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:40:00.000+00:00,transformer,,Temperature,C,25.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.72
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.47
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.07
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.13
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.72
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.34
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.99
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.33
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:30:00.000+00:00,transformer,,Temperature,C,25.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.03
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.71
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.67
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.19
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.12
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.49
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.32
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.51
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:20:00.000+00:00,transformer,,Temperature,C,25.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.12
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.51
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.63
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.02
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.07
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.34
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.67
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.39
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.67
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.16
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.42
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:10:00.000+00:00,transformer,,Temperature,C,25.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.74
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.08
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.03
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.58
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.82
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.29
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.59
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.27
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.74
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:00:00.000+00:00,transformer,,Temperature,C,25.7
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.19
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:00:00.000+00:00,busbar,,L2 Active Power,kW,20.09
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.04
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
751728,ATTWOOD LANE - HEREFORD,2023-05-29T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.66
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.93
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.56
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.46
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.43
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:50:00.000+00:00,transformer,,Temperature,C,24.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.22
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.36
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.36
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.19
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.71
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.63
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.57
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.43
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:40:00.000+00:00,transformer,,Temperature,C,24.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.03
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.77
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.14
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.03
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.54
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.53
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.75
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.73
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.66
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.12
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.93
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
