Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:30:00.000+00:00,transformer,,Temperature,C,24.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.21
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.64
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.67
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.41
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.11
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.19
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.67
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.41
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.05
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:20:00.000+00:00,transformer,,Temperature,C,24.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.01
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.52
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.24
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.38
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.14
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.35
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.92
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.86
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.04
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:10:00.000+00:00,transformer,,Temperature,C,24.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.31
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:10:00.000+00:00,busbar,,L1 Active Power,kW,20.39
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.41
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.24
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.46
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.28
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.33
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:00:00.000+00:00,transformer,,Temperature,C,24.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.81
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.52
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.79
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.46
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.57
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.53
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.94
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.51
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.15
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:50:00.000+00:00,transformer,,Temperature,C,24.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.09
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.68
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.85
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.02
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.23
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.81
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.88
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:40:00.000+00:00,transformer,,Temperature,C,24.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.75
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.83
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.12
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.29
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.19
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.18
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.24
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.48
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.01
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:30:00.000+00:00,transformer,,Temperature,C,24.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.77
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.29
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.19
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.79
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.11
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.77
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.53
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.14
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:20:00.000+00:00,transformer,,Temperature,C,25.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.27
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.32
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.25
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.62
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.59
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.31
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.09
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:10:00.000+00:00,transformer,,Temperature,C,25.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.93
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:10:00.000+00:00,busbar,,L2 Active Power,kW,26.59
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.68
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.73
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.34
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.62
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.28
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.94
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.18
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:00:00.000+00:00,transformer,,Temperature,C,25.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.01
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:00:00.000+00:00,busbar,,L2 Active Power,kW,26.27
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.79
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.45
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.23
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.39
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.56
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.64
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.64
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:50:00.000+00:00,transformer,,Temperature,C,25.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:50:00.000+00:00,busbar,,L2 Active Power,kW,36.87
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.03
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:50:00.000+00:00,busbar,,N Current (RMS),A,97.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.62
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.14
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.14
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.52
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.75
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.32
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.85
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:40:00.000+00:00,transformer,,Temperature,C,25.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.37
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:40:00.000+00:00,busbar,,L2 Active Power,kW,31.46
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.99
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:40:00.000+00:00,busbar,,N Current (RMS),A,83.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.17
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.15
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.34
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.75
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.83
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.56
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:30:00.000+00:00,transformer,,Temperature,C,25.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.92
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:30:00.000+00:00,busbar,,L2 Active Power,kW,36.97
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:30:00.000+00:00,busbar,,N Current (RMS),A,91.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.73
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.65
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.36
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.39
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.88
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.05
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.84
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:20:00.000+00:00,transformer,,Temperature,C,25.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.62
