Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:20:00.000+00:00,busbar,,L2 Active Power,kW,35.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:20:00.000+00:00,busbar,,N Current (RMS),A,83.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.91
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.02
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.75
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.27
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.58
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:10:00.000+00:00,transformer,,Temperature,C,25.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.41
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:10:00.000+00:00,busbar,,L2 Active Power,kW,29.29
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.33
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.04
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.33
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.59
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.28
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.51
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.46
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.13
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.23
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:00:00.000+00:00,transformer,,Temperature,C,25.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.79
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.72
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.51
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.75
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.15
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.81
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.89
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:50:00.000+00:00,transformer,,Temperature,C,25.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.65
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.97
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.71
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.05
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.45
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.12
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.19
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:40:00.000+00:00,transformer,,Temperature,C,25.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.21
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:40:00.000+00:00,busbar,,L2 Active Power,kW,32.32
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.23
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:40:00.000+00:00,busbar,,N Current (RMS),A,81.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.19
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.34
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.75
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.65
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.34
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:30:00.000+00:00,transformer,,Temperature,C,25.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:30:00.000+00:00,busbar,,L3 Active Power,kW,21.85
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.54
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:30:00.000+00:00,busbar,,L1 Active Power,kW,35.09
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:30:00.000+00:00,busbar,,N Current (RMS),A,84.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.53
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.38
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.51
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.92
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.72
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.93
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:20:00.000+00:00,transformer,,Temperature,C,25.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.45
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:20:00.000+00:00,busbar,,L1 Active Power,kW,36.44
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:20:00.000+00:00,busbar,,N Current (RMS),A,93.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.04
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.51
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.38
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.25
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.91
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.73
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.57
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:10:00.000+00:00,transformer,,Temperature,C,26.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.42
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.11
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:10:00.000+00:00,busbar,,L1 Active Power,kW,33.82
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:10:00.000+00:00,busbar,,N Current (RMS),A,88.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.04
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.32
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.63
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.74
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.26
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.37
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.55
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.12
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:00:00.000+00:00,transformer,,Temperature,C,26.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:00:00.000+00:00,busbar,,L3 Active Power,kW,20.68
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.18
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.86
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:00:00.000+00:00,busbar,,N Current (RMS),A,82.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.49
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.69
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.13
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.82
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.29
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.37
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.37
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:50:00.000+00:00,transformer,,Temperature,C,26.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.78
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.06
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:50:00.000+00:00,busbar,,L1 Active Power,kW,42.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:50:00.000+00:00,busbar,,N Current (RMS),A,102.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.89
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.72
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.67
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.22
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.21
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.67
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.38
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:40:00.000+00:00,transformer,,Temperature,C,26.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:40:00.000+00:00,busbar,,L1 Active Power,kW,35.05
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:40:00.000+00:00,busbar,,N Current (RMS),A,86.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.51
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.75
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.48
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.21
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.32
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:30:00.000+00:00,transformer,,Temperature,C,26.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:30:00.000+00:00,busbar,,L3 Active Power,kW,19.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.72
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:30:00.000+00:00,busbar,,L1 Active Power,kW,32.07
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:30:00.000+00:00,busbar,,N Current (RMS),A,84.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.03
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.02
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.39
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.87
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.43
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:20:00.000+00:00,transformer,,Temperature,C,26.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:20:00.000+00:00,busbar,,L3 Active Power,kW,22.12
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:20:00.000+00:00,busbar,,L2 Active Power,kW,24.89
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:20:00.000+00:00,busbar,,L1 Active Power,kW,34.03
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:20:00.000+00:00,busbar,,N Current (RMS),A,87.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.07
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.16
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.89
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.13
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.84
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.69
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.65
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:10:00.000+00:00,transformer,,Temperature,C,26.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:10:00.000+00:00,busbar,,L3 Active Power,kW,25.01
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.58
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:10:00.000+00:00,busbar,,L1 Active Power,kW,36.78
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:10:00.000+00:00,busbar,,N Current (RMS),A,83.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.73
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.03
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
