Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.41
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.39
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:00:00.000+00:00,transformer,,Temperature,C,26.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:00:00.000+00:00,busbar,,L3 Active Power,kW,21.03
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.79
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:00:00.000+00:00,busbar,,L1 Active Power,kW,32.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:00:00.000+00:00,busbar,,N Current (RMS),A,82.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.39
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.43
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.07
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.63
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.48
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.36
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.27
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:50:00.000+00:00,transformer,,Temperature,C,26.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.79
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.34
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:50:00.000+00:00,busbar,,L1 Active Power,kW,38.83
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:50:00.000+00:00,busbar,,N Current (RMS),A,95.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.14
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.99
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.01
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.21
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.25
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.03
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.69
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.84
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:40:00.000+00:00,transformer,,Temperature,C,26.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:40:00.000+00:00,busbar,,L3 Active Power,kW,25.02
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.69
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:40:00.000+00:00,busbar,,L1 Active Power,kW,36.05
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:40:00.000+00:00,busbar,,N Current (RMS),A,86.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.31
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.51
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.64
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.45
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.36
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.09
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.63
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:30:00.000+00:00,transformer,,Temperature,C,26.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.67
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:30:00.000+00:00,busbar,,L2 Active Power,kW,32.59
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:30:00.000+00:00,busbar,,L1 Active Power,kW,40.27
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:30:00.000+00:00,busbar,,N Current (RMS),A,89.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.78
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.91
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.03
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.75
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.46
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.64
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:20:00.000+00:00,transformer,,Temperature,C,26.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:20:00.000+00:00,busbar,,L3 Active Power,kW,29.53
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.37
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:20:00.000+00:00,busbar,,L1 Active Power,kW,37.68
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:20:00.000+00:00,busbar,,N Current (RMS),A,77.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.98
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.72
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.14
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.26
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.24
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.81
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.62
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.82
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:10:00.000+00:00,transformer,,Temperature,C,27.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.53
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.77
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:10:00.000+00:00,busbar,,L1 Active Power,kW,38.08
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:10:00.000+00:00,busbar,,N Current (RMS),A,79.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.33
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.39
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.37
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.35
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.88
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.96
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:00:00.000+00:00,transformer,,Temperature,C,27.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.68
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:00:00.000+00:00,busbar,,L2 Active Power,kW,35.27
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:00:00.000+00:00,busbar,,L1 Active Power,kW,36.32
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.18
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.84
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.02
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.57
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.96
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:50:00.000+00:00,transformer,,Temperature,C,27.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:50:00.000+00:00,busbar,,L3 Active Power,kW,31.42
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:50:00.000+00:00,busbar,,L2 Active Power,kW,33.75
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:50:00.000+00:00,busbar,,L1 Active Power,kW,36.81
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:50:00.000+00:00,busbar,,N Current (RMS),A,72.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.84
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.55
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.03
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.42
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.77
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.79
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:40:00.000+00:00,transformer,,Temperature,C,27.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:40:00.000+00:00,busbar,,L3 Active Power,kW,30.26
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:40:00.000+00:00,busbar,,L2 Active Power,kW,35.32
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.82
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:40:00.000+00:00,busbar,,N Current (RMS),A,78.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.05
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.52
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.03
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.39
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.85
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.09
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:30:00.000+00:00,transformer,,Temperature,C,27.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.43
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:30:00.000+00:00,busbar,,L2 Active Power,kW,38.37
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:30:00.000+00:00,busbar,,L1 Active Power,kW,36.12
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:30:00.000+00:00,busbar,,N Current (RMS),A,88.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.95
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.32
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.33
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.68
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.72
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:20:00.000+00:00,transformer,,Temperature,C,27.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.63
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:20:00.000+00:00,busbar,,L2 Active Power,kW,42.42
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:20:00.000+00:00,busbar,,L1 Active Power,kW,37.05
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:20:00.000+00:00,busbar,,N Current (RMS),A,105.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.56
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.05
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.57
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.64
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.91
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:10:00.000+00:00,transformer,,Temperature,C,27.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.08
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:10:00.000+00:00,busbar,,L1 Active Power,kW,36.97
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:10:00.000+00:00,busbar,,N Current (RMS),A,92.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.06
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.77
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.12
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.66
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.41
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:00:00.000+00:00,transformer,,Temperature,C,27.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.46
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.43
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:00:00.000+00:00,busbar,,L1 Active Power,kW,39.52
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:00:00.000+00:00,busbar,,N Current (RMS),A,87.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.63
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.18
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.92
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.47
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.03
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:50:00.000+00:00,transformer,,Temperature,C,28.0
