Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.21
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:50:00.000+00:00,busbar,,L1 Active Power,kW,40.32
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:50:00.000+00:00,busbar,,N Current (RMS),A,89.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.67
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.22
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.91
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.73
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.77
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:40:00.000+00:00,transformer,,Temperature,C,28.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.58
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.95
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:40:00.000+00:00,busbar,,L1 Active Power,kW,40.27
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:40:00.000+00:00,busbar,,N Current (RMS),A,92.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.14
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.89
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.03
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.09
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.24
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.98
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:30:00.000+00:00,transformer,,Temperature,C,28.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.23
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.12
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:30:00.000+00:00,busbar,,L1 Active Power,kW,41.01
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:30:00.000+00:00,busbar,,N Current (RMS),A,99.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.24
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.55
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.65
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.99
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.73
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.14
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:20:00.000+00:00,transformer,,Temperature,C,28.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.23
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:20:00.000+00:00,busbar,,L2 Active Power,kW,30.27
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:20:00.000+00:00,busbar,,L1 Active Power,kW,38.79
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:20:00.000+00:00,busbar,,N Current (RMS),A,85.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.91
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.08
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.19
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.06
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:10:00.000+00:00,transformer,,Temperature,C,28.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.11
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:10:00.000+00:00,busbar,,L2 Active Power,kW,35.14
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:10:00.000+00:00,busbar,,L1 Active Power,kW,36.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:10:00.000+00:00,busbar,,N Current (RMS),A,79.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.11
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.49
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.82
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.78
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.52
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.86
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:00:00.000+00:00,transformer,,Temperature,C,28.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.89
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:00:00.000+00:00,busbar,,L2 Active Power,kW,33.01
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:00:00.000+00:00,busbar,,L1 Active Power,kW,34.68
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:00:00.000+00:00,busbar,,N Current (RMS),A,93.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.58
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.04
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.05
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.25
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.49
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.18
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:50:00.000+00:00,transformer,,Temperature,C,28.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.84
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.53
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.22
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:50:00.000+00:00,busbar,,N Current (RMS),A,81.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.69
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.56
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.28
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.46
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.98
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.01
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.05
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:40:00.000+00:00,transformer,,Temperature,C,28.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.67
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.57
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:40:00.000+00:00,busbar,,L1 Active Power,kW,27.33
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:40:00.000+00:00,busbar,,N Current (RMS),A,77.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.92
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.68
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.15
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.39
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.98
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.02
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.97
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:30:00.000+00:00,transformer,,Temperature,C,28.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.71
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.12
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:30:00.000+00:00,busbar,,N Current (RMS),A,76.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.01
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.27
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.05
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.83
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:20:00.000+00:00,transformer,,Temperature,C,28.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.18
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.47
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:20:00.000+00:00,busbar,,L1 Active Power,kW,33.25
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:20:00.000+00:00,busbar,,N Current (RMS),A,103.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.78
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.43
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.65
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.94
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.79
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:10:00.000+00:00,transformer,,Temperature,C,28.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.12
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.36
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:10:00.000+00:00,busbar,,L1 Active Power,kW,23.89
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:10:00.000+00:00,busbar,,N Current (RMS),A,77.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.25
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.68
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.96
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.44
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.53
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.96
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.18
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:00:00.000+00:00,transformer,,Temperature,C,28.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:00:00.000+00:00,busbar,,L3 Active Power,kW,6.72
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.64
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.14
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:00:00.000+00:00,busbar,,N Current (RMS),A,76.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.82
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.03
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.13
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.97
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.71
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.16
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:50:00.000+00:00,transformer,,Temperature,C,29.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:50:00.000+00:00,busbar,,L3 Active Power,kW,4.85
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.74
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:50:00.000+00:00,busbar,,L1 Active Power,kW,25.29
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:50:00.000+00:00,busbar,,N Current (RMS),A,98.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.97
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.08
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.82
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.78
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.72
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:40:00.000+00:00,transformer,,Temperature,C,29.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:40:00.000+00:00,busbar,,L3 Active Power,kW,4.15
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.86
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.52
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:40:00.000+00:00,busbar,,N Current (RMS),A,86.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
