Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.47
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.56
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.37
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.53
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.34
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:30:00.000+00:00,transformer,,Temperature,C,29.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:30:00.000+00:00,busbar,,L3 Active Power,kW,6.34
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.91
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:30:00.000+00:00,busbar,,N Current (RMS),A,82.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.03
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.55
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.36
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.39
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.78
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:20:00.000+00:00,transformer,,Temperature,C,29.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:20:00.000+00:00,busbar,,L3 Active Power,kW,5.64
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.99
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:20:00.000+00:00,busbar,,L1 Active Power,kW,26.13
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:20:00.000+00:00,busbar,,N Current (RMS),A,95.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.63
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.19
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.09
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.13
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.08
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.12
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:10:00.000+00:00,transformer,,Temperature,C,29.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:10:00.000+00:00,busbar,,L3 Active Power,kW,3.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.27
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:10:00.000+00:00,busbar,,N Current (RMS),A,91.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.49
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.37
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:00:00.000+00:00,transformer,,Temperature,C,29.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:00:00.000+00:00,busbar,,L3 Active Power,kW,5.13
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.59
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:00:00.000+00:00,busbar,,N Current (RMS),A,78.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.85
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.38
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.46
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.53
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.79
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.33
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:50:00.000+00:00,transformer,,Temperature,C,28.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.65
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.04
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.86
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.68
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.81
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.16
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.54
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.39
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:40:00.000+00:00,transformer,,Temperature,C,28.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:40:00.000+00:00,busbar,,L3 Active Power,kW,4.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.22
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.39
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.36
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.52
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.41
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.12
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.77
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:30:00.000+00:00,transformer,,Temperature,C,28.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:30:00.000+00:00,busbar,,L3 Active Power,kW,4.27
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.47
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.75
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.24
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.67
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.16
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.97
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.83
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.68
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.04
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:20:00.000+00:00,transformer,,Temperature,C,28.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:20:00.000+00:00,busbar,,L3 Active Power,kW,5.84
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.84
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.01
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.56
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.11
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.78
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.87
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.99
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:10:00.000+00:00,transformer,,Temperature,C,28.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.57
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.99
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.77
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.22
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.44
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-8.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.98
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.67
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:00:00.000+00:00,transformer,,Temperature,C,28.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.98
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.68
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.77
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:00:00.000+00:00,busbar,,N Current (RMS),A,81.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.17
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.25
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.71
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.91
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.41
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.97
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:50:00.000+00:00,transformer,,Temperature,C,28.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.74
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.66
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.74
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.64
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.84
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.94
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.68
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.76
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:40:00.000+00:00,transformer,,Temperature,C,27.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:40:00.000+00:00,busbar,,L3 Active Power,kW,0.96
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.84
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:40:00.000+00:00,busbar,,L1 Active Power,kW,11.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:40:00.000+00:00,busbar,,N Current (RMS),A,71.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.85
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.45
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.04
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.89
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.29
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:30:00.000+00:00,transformer,,Temperature,C,27.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:30:00.000+00:00,busbar,,L3 Active Power,kW,4.82
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:30:00.000+00:00,busbar,,L2 Active Power,kW,18.29
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:30:00.000+00:00,busbar,,L1 Active Power,kW,10.16
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:30:00.000+00:00,busbar,,N Current (RMS),A,69.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.08
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.44
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.29
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.96
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
