Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.24
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.92
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:20:00.000+00:00,transformer,,Temperature,C,27.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:20:00.000+00:00,busbar,,L3 Active Power,kW,6.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.21
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:20:00.000+00:00,busbar,,L1 Active Power,kW,18.96
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:20:00.000+00:00,busbar,,N Current (RMS),A,82.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.85
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.29
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.56
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-7.17
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.63
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.56
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:10:00.000+00:00,transformer,,Temperature,C,27.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:10:00.000+00:00,busbar,,L3 Active Power,kW,1.68
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.92
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:10:00.000+00:00,busbar,,L1 Active Power,kW,19.12
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:10:00.000+00:00,busbar,,N Current (RMS),A,82.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.88
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.99
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.68
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.83
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.16
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.97
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:00:00.000+00:00,transformer,,Temperature,C,27.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:00:00.000+00:00,busbar,,L3 Active Power,kW,5.05
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.15
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.64
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:00:00.000+00:00,busbar,,N Current (RMS),A,90.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.39
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.36
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.16
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.99
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.81
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.96
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:50:00.000+00:00,transformer,,Temperature,C,27.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:50:00.000+00:00,busbar,,L3 Active Power,kW,7.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.17
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:50:00.000+00:00,busbar,,L1 Active Power,kW,35.13
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:50:00.000+00:00,busbar,,N Current (RMS),A,117.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.35
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.62
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.61
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.99
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.68
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.77
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:40:00.000+00:00,transformer,,Temperature,C,27.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:40:00.000+00:00,busbar,,L3 Active Power,kW,0.36
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.38
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:40:00.000+00:00,busbar,,N Current (RMS),A,92.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.04
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.94
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.12
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.51
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-8.15
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.77
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:30:00.000+00:00,transformer,,Temperature,C,26.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.21
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.32
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.28
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:30:00.000+00:00,busbar,,N Current (RMS),A,112.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.71
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.93
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.75
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:20:00.000+00:00,transformer,,Temperature,C,26.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:20:00.000+00:00,busbar,,L3 Active Power,kW,3.96
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.11
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:20:00.000+00:00,busbar,,L1 Active Power,kW,26.81
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:20:00.000+00:00,busbar,,N Current (RMS),A,103.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.12
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.11
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.51
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.71
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.61
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.26
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:10:00.000+00:00,transformer,,Temperature,C,26.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:10:00.000+00:00,busbar,,L3 Active Power,kW,4.42
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.73
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.77
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:10:00.000+00:00,busbar,,N Current (RMS),A,90.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.53
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.09
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.89
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,70.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.45
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.53
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:00:00.000+00:00,transformer,,Temperature,C,26.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:00:00.000+00:00,busbar,,L3 Active Power,kW,5.08
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.19
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:00:00.000+00:00,busbar,,L1 Active Power,kW,26.42
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:00:00.000+00:00,busbar,,N Current (RMS),A,97.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.08
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.78
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.77
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.56
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.01
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.48
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:50:00.000+00:00,transformer,,Temperature,C,26.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:50:00.000+00:00,busbar,,L3 Active Power,kW,2.52
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.79
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:50:00.000+00:00,busbar,,L1 Active Power,kW,27.25
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:50:00.000+00:00,busbar,,N Current (RMS),A,101.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.92
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.18
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.98
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-8.69
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:40:00.000+00:00,transformer,,Temperature,C,26.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.76
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.62
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.09
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:40:00.000+00:00,busbar,,N Current (RMS),A,85.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.92
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.64
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.16
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.56
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.04
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.21
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:30:00.000+00:00,transformer,,Temperature,C,25.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.64
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.68
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.95
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:30:00.000+00:00,busbar,,N Current (RMS),A,79.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.71
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.29
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.43
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-7.35
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.14
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.21
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:20:00.000+00:00,transformer,,Temperature,C,25.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:20:00.000+00:00,busbar,,L3 Active Power,kW,1.36
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.43
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.22
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.75
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.82
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.05
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-7.76
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.04
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.12
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:10:00.000+00:00,transformer,,Temperature,C,25.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
