Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:10:00.000+00:00,busbar,,L3 Active Power,kW,2.99
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.86
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.17
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:10:00.000+00:00,busbar,,N Current (RMS),A,77.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.51
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.62
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.99
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.16
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.37
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,79.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:00:00.000+00:00,transformer,,Temperature,C,25.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:00:00.000+00:00,busbar,,L3 Active Power,kW,2.35
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:00:00.000+00:00,busbar,,L2 Active Power,kW,23.99
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.29
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:00:00.000+00:00,busbar,,N Current (RMS),A,94.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.41
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.47
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.66
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.65
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.37
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.76
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,77.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:50:00.000+00:00,transformer,,Temperature,C,25.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:50:00.000+00:00,busbar,,L3 Active Power,kW,3.76
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:50:00.000+00:00,busbar,,L2 Active Power,kW,26.83
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:50:00.000+00:00,busbar,,L1 Active Power,kW,12.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:50:00.000+00:00,busbar,,N Current (RMS),A,89.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.64
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.24
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.95
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.72
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.74
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.05
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:40:00.000+00:00,transformer,,Temperature,C,25.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:40:00.000+00:00,busbar,,L3 Active Power,kW,3.92
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.98
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:40:00.000+00:00,busbar,,L1 Active Power,kW,13.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:40:00.000+00:00,busbar,,N Current (RMS),A,68.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.33
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.57
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.94
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.57
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.99
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:30:00.000+00:00,transformer,,Temperature,C,25.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:30:00.000+00:00,busbar,,L3 Active Power,kW,4.76
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.67
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.96
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.51
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.62
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.82
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.64
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.63
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:20:00.000+00:00,transformer,,Temperature,C,24.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:20:00.000+00:00,busbar,,L3 Active Power,kW,9.48
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:20:00.000+00:00,busbar,,L2 Active Power,kW,24.16
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.25
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.08
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.01
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.41
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.58
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.39
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:10:00.000+00:00,transformer,,Temperature,C,24.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:10:00.000+00:00,busbar,,L3 Active Power,kW,5.61
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:10:00.000+00:00,busbar,,L2 Active Power,kW,26.28
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.49
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:10:00.000+00:00,busbar,,N Current (RMS),A,93.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.56
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.18
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.36
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.22
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.57
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.66
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:00:00.000+00:00,transformer,,Temperature,C,24.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:00:00.000+00:00,busbar,,L3 Active Power,kW,7.17
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.75
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.03
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:00:00.000+00:00,busbar,,N Current (RMS),A,76.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.13
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.82
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.54
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.44
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.38
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.66
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.05
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:50:00.000+00:00,transformer,,Temperature,C,23.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:50:00.000+00:00,busbar,,L3 Active Power,kW,7.75
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.49
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.59
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:50:00.000+00:00,busbar,,N Current (RMS),A,75.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.28
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.34
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.23
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.19
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:40:00.000+00:00,transformer,,Temperature,C,23.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:40:00.000+00:00,busbar,,L3 Active Power,kW,8.46
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.51
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.52
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.64
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.02
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.36
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.35
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.24
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:30:00.000+00:00,transformer,,Temperature,C,23.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.24
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.37
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.95
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.74
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.95
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.85
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.48
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.77
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.45
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:20:00.000+00:00,transformer,,Temperature,C,22.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.93
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.23
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.71
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:20:00.000+00:00,busbar,,N Current (RMS),A,63.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.84
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.81
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.47
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.93
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.99
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:10:00.000+00:00,transformer,,Temperature,C,22.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.86
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.77
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.46
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.39
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.98
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.87
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.73
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:00:00.000+00:00,transformer,,Temperature,C,21.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.83
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.21
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.25
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:00:00.000+00:00,busbar,,L1 Active Power,kW,27.71
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
