Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.87
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.72
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.09
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.87
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.69
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.34
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:50:00.000+00:00,transformer,,Temperature,C,21.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.89
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.74
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.42
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:50:00.000+00:00,busbar,,L1 Active Power,kW,27.44
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.08
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.41
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.22
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.51
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.19
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.64
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:40:00.000+00:00,transformer,,Temperature,C,21.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.59
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:40:00.000+00:00,busbar,,L2 Active Power,kW,25.61
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.86
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.59
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.86
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.77
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.71
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.58
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:30:00.000+00:00,transformer,,Temperature,C,21.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.17
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.36
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.07
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.93
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.72
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.47
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.62
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.58
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.74
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.52
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:20:00.000+00:00,transformer,,Temperature,C,21.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.51
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.46
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:20:00.000+00:00,busbar,,L1 Active Power,kW,31.98
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:20:00.000+00:00,busbar,,N Current (RMS),A,75.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.33
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.75
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.97
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.42
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.32
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.33
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.44
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:10:00.000+00:00,transformer,,Temperature,C,21.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.07
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.73
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:10:00.000+00:00,busbar,,L1 Active Power,kW,26.41
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:10:00.000+00:00,busbar,,N Current (RMS),A,77.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.64
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.08
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.81
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.57
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.55
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.35
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:00:00.000+00:00,transformer,,Temperature,C,20.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.04
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:00:00.000+00:00,busbar,,L2 Active Power,kW,24.63
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.16
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.89
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.49
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.13
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.03
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.73
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:50:00.000+00:00,transformer,,Temperature,C,20.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.79
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:50:00.000+00:00,busbar,,L2 Active Power,kW,29.51
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.86
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:50:00.000+00:00,busbar,,N Current (RMS),A,72.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.51
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.19
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.88
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.62
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.77
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.43
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:40:00.000+00:00,transformer,,Temperature,C,20.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.28
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.61
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:40:00.000+00:00,busbar,,L1 Active Power,kW,27.47
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.94
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.26
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.65
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.88
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.88
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.81
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:30:00.000+00:00,transformer,,Temperature,C,20.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.82
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.14
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.46
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.67
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.62
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.35
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.45
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.29
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.55
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.88
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.21
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:20:00.000+00:00,transformer,,Temperature,C,20.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:20:00.000+00:00,busbar,,L3 Active Power,kW,27.22
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.49
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.56
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.46
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.44
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.55
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.57
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.49
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.68
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:10:00.000+00:00,transformer,,Temperature,C,20.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.03
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:10:00.000+00:00,busbar,,L2 Active Power,kW,25.92
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:10:00.000+00:00,busbar,,L1 Active Power,kW,27.68
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:10:00.000+00:00,busbar,,N Current (RMS),A,69.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.75
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.57
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.65
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.48
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.45
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.55
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:00:00.000+00:00,transformer,,Temperature,C,20.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.22
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.02
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:00:00.000+00:00,busbar,,L1 Active Power,kW,30.21
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:00:00.000+00:00,busbar,,N Current (RMS),A,80.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.11
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.81
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.53
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.68
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.69
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.76
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:50:00.000+00:00,transformer,,Temperature,C,20.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.79
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.51
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:50:00.000+00:00,busbar,,L1 Active Power,kW,25.28
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.86
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.13
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.32
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.18
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.77
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
