Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:40:00.000+00:00,transformer,,Temperature,C,20.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.46
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:40:00.000+00:00,busbar,,L2 Active Power,kW,22.31
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.95
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.79
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.86
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.65
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.84
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:30:00.000+00:00,transformer,,Temperature,C,20.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:30:00.000+00:00,busbar,,L2 Active Power,kW,30.64
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:30:00.000+00:00,busbar,,N Current (RMS),A,85.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.04
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.25
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.53
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.17
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.63
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.87
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.54
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:20:00.000+00:00,transformer,,Temperature,C,20.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.67
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:20:00.000+00:00,busbar,,L2 Active Power,kW,24.12
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.08
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:20:00.000+00:00,busbar,,N Current (RMS),A,66.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.96
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.72
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.41
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.63
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.55
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.71
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.69
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.35
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:10:00.000+00:00,transformer,,Temperature,C,20.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.67
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.41
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.77
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.92
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.53
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.49
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.49
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.83
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.42
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.34
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:00:00.000+00:00,transformer,,Temperature,C,20.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.75
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.95
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.83
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.25
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.57
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.65
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.95
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.41
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.55
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.93
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:50:00.000+00:00,transformer,,Temperature,C,20.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.66
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.12
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:50:00.000+00:00,busbar,,L1 Active Power,kW,24.58
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.31
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.78
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.71
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.79
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.16
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.63
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.22
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:40:00.000+00:00,transformer,,Temperature,C,20.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.47
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.41
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.93
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.54
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.26
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.75
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.48
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.23
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.69
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.09
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.71
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:30:00.000+00:00,transformer,,Temperature,C,20.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.23
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.35
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.46
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.88
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.96
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.22
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.26
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.03
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.01
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:20:00.000+00:00,transformer,,Temperature,C,20.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.91
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.95
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.23
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.74
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.82
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.91
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.61
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.32
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.29
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:10:00.000+00:00,transformer,,Temperature,C,20.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.69
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.14
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.29
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.58
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.31
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.29
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.42
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.88
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.96
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.71
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:00:00.000+00:00,transformer,,Temperature,C,20.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.46
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.27
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.01
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.21
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.24
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.11
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.06
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.99
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:50:00.000+00:00,transformer,,Temperature,C,20.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.17
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.27
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.23
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.22
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.25
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.22
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.85
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:40:00.000+00:00,transformer,,Temperature,C,21.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.12
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.05
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.74
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.17
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.71
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.17
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.39
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.36
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.12
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:30:00.000+00:00,transformer,,Temperature,C,21.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.49
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.07
