Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.33
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.81
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.07
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.17
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.31
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.74
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:20:00.000+00:00,transformer,,Temperature,C,21.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.12
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.18
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.91
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.88
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.21
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.98
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.15
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.75
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:10:00.000+00:00,transformer,,Temperature,C,21.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.54
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.03
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.96
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.99
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.79
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.11
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.04
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.02
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.08
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:00:00.000+00:00,transformer,,Temperature,C,21.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.03
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.81
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.19
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.29
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.23
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.24
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.13
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.77
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.23
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.92
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:50:00.000+00:00,transformer,,Temperature,C,21.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.47
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.05
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.31
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.36
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.01
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.96
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:40:00.000+00:00,transformer,,Temperature,C,21.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.32
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.85
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.26
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.27
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.58
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.32
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.76
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.21
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.25
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.45
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:30:00.000+00:00,transformer,,Temperature,C,21.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.79
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.57
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.21
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.65
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.21
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.42
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.27
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.02
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.38
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:20:00.000+00:00,transformer,,Temperature,C,21.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.67
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.81
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.14
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.09
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.97
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.43
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.37
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.75
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:10:00.000+00:00,transformer,,Temperature,C,22.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.51
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.69
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.73
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.35
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.99
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.34
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.43
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.53
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.01
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.07
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:00:00.000+00:00,transformer,,Temperature,C,22.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.52
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.35
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.49
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.14
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.67
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.04
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.28
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.39
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.32
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:50:00.000+00:00,transformer,,Temperature,C,22.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.42
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.06
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.36
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.98
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.47
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.69
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.06
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.99
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.38
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:40:00.000+00:00,transformer,,Temperature,C,22.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.04
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.47
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.08
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.96
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.88
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.39
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.87
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:30:00.000+00:00,transformer,,Temperature,C,22.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.35
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.27
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.28
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.22
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.39
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.31
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.33
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.54
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.53
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.42
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:20:00.000+00:00,transformer,,Temperature,C,22.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.94
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.84
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.73
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.23
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.45
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.02
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.83
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
751728,ATTWOOD LANE - HEREFORD,2023-05-30T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
